Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.6161675568,0.0263648290852,0.0,0.0201190672882,1.91011974705,2.3935639134,0.597470056399,0.597470056399
 01/02  04:00:00,12.7117397118,0.0631904816047,0.0,0.0788655697817,1.91011974705,2.3935639134,1.62945722216,1.62945722216
 01/02  05:00:00,12.8372365076,0.144562118252,0.0,0.122990728931,1.91011974705,2.3935639134,4.22649491804,4.22649491804
 01/02  06:00:00,12.8787972902,0.171296271227,0.0,0.137817358513,1.91011974705,2.3935639134,5.07178662583,5.07178662583
 01/02  07:00:00,26.3671708178,12.0133967745,0.0,1.78409038279,1.91011974705,2.3935639134,220.122074143,220.122074143
 01/02  08:00:00,28.5879435083,12.0133967745,0.0,1.39160658544,7.6404789882,4.7871278268,178.785551141,178.785551141
 01/02  09:00:00,40.5409624211,12.0133967745,0.0,1.04889447921,19.1011974705,8.3774736969,153.139272468,153.139272468
 01/02  10:00:00,57.7540426829,12.0133967745,0.0,0.587452851158,34.3821554469,10.7710376103,114.252984768,114.252984768
 01/02  11:00:00,57.3900687116,12.0133967745,0.0,0.223478879911,34.3821554469,10.7710376103,93.7252509209,93.7252509209
 01/02  12:00:00,57.2156247694,12.0133967745,0.0,0.0490349377103,34.3821554469,10.7710376103,74.5569778049,74.5569778049
 01/02  13:00:00,57.4267178247,12.0133967745,0.0,0.260127992923,34.3821554469,10.7710376103,69.1471123919,69.1471123919
 01/02  14:00:00,57.6348412434,12.0133967745,0.0,0.468251411719,34.3821554469,10.7710376103,70.523059839,70.523059839
 01/02  15:00:00,57.7085800721,12.0133967745,0.0,0.541990240385,34.3821554469,10.7710376103,70.9584663315,70.9584663315
 01/02  16:00:00,57.7172097031,12.0133967745,0.0,0.550619871375,34.3821554469,10.7710376103,67.2072924503,67.2072924503
 01/02  17:00:00,61.8735311436,12.0133967745,0.0,0.573941311904,34.3821554469,10.7710376103,69.1125436815,69.1125436815
 01/02  18:00:00,66.0391977944,12.0133967745,0.0,0.606607962698,34.3821554469,10.7710376103,74.0478818766,74.0478818766
 01/02  19:00:00,53.4093526776,12.0133967745,0.0,0.634263284826,22.9214369646,9.5742556536,78.6517336642,78.6517336642
 01/02  20:00:00,53.4565234433,12.0133967745,0.0,0.681434050549,22.9214369646,9.5742556536,85.588471794,85.588471794
 01/02  21:00:00,48.4604933114,12.0133967745,0.0,0.702425369471,19.1011974705,8.3774736969,88.9945112639,88.9945112639
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,26.0102061536,12.0133967745,0.0,1.42712571864,1.91011974705,2.3935639134,165.750918429,165.750918429
 01/03  08:00:00,28.1783426417,12.0133967745,0.0,0.982005718881,7.6404789882,4.7871278268,113.814756924,113.814756924
 01/03  09:00:00,40.2649102671,12.0133967745,0.0,0.772842325161,19.1011974705,8.3774736969,92.9488076471,92.9488076471
 01/03  10:00:00,57.5667500586,12.0133967745,0.0,0.400160226913,34.3821554469,10.7710376103,65.1046731813,65.1046731813
 01/03  11:00:00,57.3919366006,12.0133967745,0.0,0.22534676885,34.3821554469,10.7710376103,51.9148821231,51.9148821231
 01/03  12:00:00,57.3242486656,12.0133967745,0.0,0.157658833866,34.3821554469,10.7710376103,39.8013637317,39.8013637317
 01/03  13:00:00,57.1839715905,12.0098970983,0.0,0.0208814349897,34.3821554469,10.7710376103,31.6108103779,31.6108103779
 01/03  14:00:00,57.3009084266,12.0133967745,0.0,0.134318594872,34.3821554469,10.7710376103,24.0025845635,24.0025845635
 01/03  15:00:00,57.3801201643,12.0133967745,0.0,0.213530332569,34.3821554469,10.7710376103,23.2048312677,23.2048312677
 01/03  16:00:00,57.4205707715,12.0133967745,0.0,0.253980939724,34.3821554469,10.7710376103,24.9560255223,24.9560255223
 01/03  17:00:00,61.6165377562,12.0133967745,0.0,0.316947924467,34.3821554469,10.7710376103,32.2035267215,32.2035267215
 01/03  18:00:00,65.796645907,12.0133967745,0.0,0.364056075299,34.3821554469,10.7710376103,39.0654080593,39.0654080593
 01/03  19:00:00,53.175618259,12.0133967745,0.0,0.400528866302,22.9214369646,9.5742556536,43.3744262535,43.3744262535
 01/03  20:00:00,53.2175887971,12.0133967745,0.0,0.442499404402,22.9214369646,9.5742556536,49.653821682,49.653821682
 01/03  21:00:00,48.2625393842,12.0133967745,0.0,0.50447144222,19.1011974705,8.3774736969,56.3134075085,56.3134075085
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,25.9324250822,12.0133967745,0.0,1.34934464726,1.91011974705,2.3935639134,149.620794862,149.620794862
 01/04  08:00:00,28.2171706798,12.0133967745,0.0,1.02083375696,7.6404789882,4.7871278268,116.032243637,116.032243637
 01/04  09:00:00,40.1960037493,12.0133967745,0.0,0.703935807398,19.1011974705,8.3774736969,97.2359959287,97.2359959287
 01/04  10:00:00,57.7391449327,12.0133967745,0.0,0.57255510096,34.3821554469,10.7710376103,71.9233926236,71.9233926236
 01/04  11:00:00,57.5664227184,12.0133967745,0.0,0.399832886705,34.3821554469,10.7710376103,59.8230236992,59.8230236992
 01/04  12:00:00,57.2311117022,12.0116469364,0.0,0.0662717086054,34.3821554469,10.7710376103,46.3935441939,46.3935441939
 01/04  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,42.5674282494,42.5674282494
 01/04  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,36.7540186363,36.7540186363
 01/04  15:00:00,57.2496402497,12.0133967745,0.0,0.0830504179365,34.3821554469,10.7710376103,33.1515410596,33.1515410596
 01/04  16:00:00,57.2370709989,12.0133967745,0.0,0.070481167125,34.3821554469,10.7710376103,28.7401831454,28.7401831454
 01/04  17:00:00,61.5246648928,12.0133967745,0.0,0.225075061051,34.3821554469,10.7710376103,33.9589987836,33.9589987836
 01/04  18:00:00,65.7765467624,12.0133967745,0.0,0.343956930693,34.3821554469,10.7710376103,41.782151923,41.782151923
 01/04  19:00:00,53.1553350408,12.0133967745,0.0,0.380245648068,22.9214369646,9.5742556536,46.3544015387,46.3544015387
 01/04  20:00:00,53.2243363956,12.0133967745,0.0,0.449247002823,22.9214369646,9.5742556536,56.4632964323,56.4632964323
 01/04  21:00:00,48.2463460001,12.0133967745,0.0,0.488278058148,19.1011974705,8.3774736969,62.146210729,62.146210729
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,26.0247331763,12.0133967745,0.0,1.44165274135,1.91011974705,2.3935639134,173.505413061,173.505413061
 01/05  08:00:00,28.2934982788,12.0133967745,0.0,1.0971613559,7.6404789882,4.7871278268,136.93447289,136.93447289
 01/05  09:00:00,40.4673991253,12.0133967745,0.0,0.975331183327,19.1011974705,8.3774736969,123.331732153,123.331732153
 01/05  10:00:00,57.9954185974,12.0133967745,0.0,0.828828765672,34.3821554469,10.7710376103,102.878920014,102.878920014
 01/05  11:00:00,57.9517566455,12.0133967745,0.0,0.785166813744,34.3821554469,10.7710376103,97.7477258049,97.7477258049
 01/05  12:00:00,57.882613876,12.0133967745,0.0,0.716024044312,34.3821554469,10.7710376103,89.3358321046,89.3358321046
 01/05  13:00:00,57.8752640881,12.0133967745,0.0,0.708674256349,34.3821554469,10.7710376103,86.9195248963,86.9195248963
 01/05  14:00:00,57.8799877044,12.0133967745,0.0,0.713397872644,34.3821554469,10.7710376103,85.0964873135,85.0964873135
 01/05  15:00:00,57.8700790353,12.0133967745,0.0,0.703489203594,34.3821554469,10.7710376103,83.573348411,83.573348411
 01/05  16:00:00,57.8158833349,12.0133967745,0.0,0.649293503191,34.3821554469,10.7710376103,79.6406033253,79.6406033253
 01/05  17:00:00,61.9894104746,12.0133967745,0.0,0.689820642875,34.3821554469,10.7710376103,81.7786675001,81.7786675001
 01/05  18:00:00,66.1733902439,12.0133967745,0.0,0.740800412202,34.3821554469,10.7710376103,86.7084554495,86.7084554495
 01/05  19:00:00,53.568007503,12.0133967745,0.0,0.792918110248,22.9214369646,9.5742556536,94.6259931437,94.6259931437
 01/05  20:00:00,53.6309484673,12.0133967745,0.0,0.855859074575,22.9214369646,9.5742556536,103.937713124,103.937713124
 01/05  21:00:00,48.6596995147,12.0133967745,0.0,0.90163157276,19.1011974705,8.3774736969,110.834198439,110.834198439
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5865826947,0.00699935246079,0.0,0.00989968176043,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.6875782042,0.0528573301809,0.0,0.0650372135512,1.91011974705,2.3935639134,1.30827713979,1.30827713979
 01/06  03:00:00,12.7711231065,0.0898006715756,0.0,0.111638774511,1.91011974705,2.3935639134,2.4483323256,2.4483323256
 01/06  04:00:00,12.8211056813,0.110144268058,0.0,0.141277752762,1.91011974705,2.3935639134,3.09564507623,3.09564507623
 01/06  05:00:00,12.921419709,0.179751858785,0.0,0.171984189767,1.91011974705,2.3935639134,5.3177557815,5.3177557815
 01/06  06:00:00,12.9853506156,0.217413504047,0.0,0.198253451143,1.91011974705,2.3935639134,6.52415312824,6.52415312824
 01/06  07:00:00,26.4835751969,12.0133967745,0.0,1.90049476194,1.91011974705,2.3935639134,232.88782824,232.88782824
 01/06  08:00:00,28.6844374887,12.0133967745,0.0,1.4881005658,7.6404789882,4.7871278268,184.529478563,184.529478563
 01/06  09:00:00,40.8133757144,12.0133967745,0.0,1.32130777244,19.1011974705,8.3774736969,164.629917708,164.629917708
 01/06  10:00:00,58.2696549042,12.0133967745,0.0,1.10306507252,34.3821554469,10.7710376103,139.084615285,139.084615285
 01/06  11:00:00,57.8361051834,12.0133967745,0.0,0.669515351705,34.3821554469,10.7710376103,127.197442731,127.197442731
 01/06  12:00:00,57.4376333515,12.0133967745,0.0,0.271043519813,34.3821554469,10.7710376103,108.38451144,108.38451144
 01/06  13:00:00,57.3680599388,12.0133967745,0.0,0.201470107115,34.3821554469,10.7710376103,98.9078026831,98.9078026831
 01/06  14:00:00,57.734789232,12.0133967745,0.0,0.568199400268,34.3821554469,10.7710376103,95.1744553071,95.1744553071
 01/06  15:00:00,57.7357267053,12.0133967745,0.0,0.569136873579,34.3821554469,10.7710376103,86.3132791289,86.3132791289
 01/06  16:00:00,57.5848427195,12.0133967745,0.0,0.418252887812,34.3821554469,10.7710376103,81.3888432541,81.3888432541
 01/06  17:00:00,61.8706094895,12.0133967745,0.0,0.571019657777,34.3821554469,10.7710376103,87.3083457226,87.3083457226
 01/06  18:00:00,66.1125763334,12.0133967745,0.0,0.679986501621,34.3821554469,10.7710376103,90.1505975829,90.1505975829
 01/06  19:00:00,53.5932469844,12.0133967745,0.0,0.8181575917,22.9214369646,9.5742556536,97.1805476673,97.1805476673
 01/06  20:00:00,53.6729010872,12.0133967745,0.0,0.897811694495,22.9214369646,9.5742556536,106.748077963,106.748077963
 01/06  21:00:00,48.6193348553,12.0133967745,0.0,0.861266913395,19.1011974705,8.3774736969,109.372538384,109.372538384
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9730425202,0.0017498381152,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9946994524,0.0104990286912,0.0,0.0129077416502,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,12.0170509054,0.0104990286912,0.0,0.0352591946039,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,12.0644699736,0.0334268704953,0.0,0.059750421015,1.91011974705,1.79517293505,0.706630492476,0.706630492476
 01/07  06:00:00,12.0999083846,0.047628007199,0.0,0.0809876952951,1.91011974705,1.79517293505,1.14731726702,1.14731726702
 01/07  07:00:00,25.6270272635,12.0133967745,0.0,1.64233780686,1.91011974705,1.79517293505,194.66995374,194.66995374
 01/07  08:00:00,23.3786487664,12.0133967745,0.0,1.19933329437,3.8202394941,3.5903458701,152.011821506,152.011821506
 01/07  09:00:00,30.2644836983,12.0133967745,0.0,0.80645865797,11.4607184823,5.9839097835,135.409860665,135.409860665
 01/07  10:00:00,44.9646628894,12.0133967745,0.0,0.455573496628,22.9214369646,9.5742556536,111.949696876,111.949696876
 01/07  11:00:00,57.3234564019,12.0133967745,0.0,0.156866570212,34.3821554469,10.7710376103,96.5384511603,96.5384511603
 01/07  12:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,80.8656607479,80.8656607479
 01/07  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,72.9173797835,72.9173797835
 01/07  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,68.4088109824,68.4088109824
 01/07  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,65.4507525806,65.4507525806
 01/07  16:00:00,57.179268105,12.0063974221,0.0,0.0196776257004,34.3821554469,10.7710376103,64.4035110229,64.4035110229
 01/07  17:00:00,61.6154899559,12.0133967745,0.0,0.315900124177,34.3821554469,10.7710376103,69.1308180781,69.1308180781
 01/07  18:00:00,65.9901185476,12.0133967745,0.0,0.557528715835,34.3821554469,10.7710376103,84.7973707048,84.7973707048
 01/07  19:00:00,48.4499369908,12.0133967745,0.0,0.691869048867,19.1011974705,8.3774736969,105.994229175,105.994229175
 01/07  20:00:00,38.4963949978,12.0133967745,0.0,0.772369957477,11.4607184823,5.9839097835,116.796789403,116.796789403
 01/07  21:00:00,38.5796869969,12.0133967745,0.0,0.855661956547,11.4607184823,5.9839097835,126.456763771,126.456763771
 01/07  22:00:00,28.6212537366,12.0133967745,0.0,0.931271597907,3.8202394941,3.5903458701,138.805447084,138.805447084
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9755904932,0.0034996762304,0.0,0.000798134891792,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,12.035508722,0.0348089898963,0.0,0.0294070500492,1.91011974705,1.79517293505,0.748121054742,0.748121054742
 01/08  06:00:00,12.101021196,0.0694307465937,0.0,0.0602977673253,1.91011974705,1.79517293505,1.88013015086,1.88013015086
 01/08  07:00:00,12.1587003725,0.112915186386,0.0,0.0744925040444,1.91011974705,1.79517293505,3.24460885619,3.24460885619
 01/08  08:00:00,6.68805172844,0.125478844096,0.0,0.101946868906,1.91011974705,1.79517293505,3.65745860952,3.65745860952
 01/08  09:00:00,21.1417520808,12.0133967745,0.0,1.71776994212,3.8202394941,3.5903458701,207.838866525,207.838866525
 01/08  10:00:00,20.6505432755,12.0133967745,0.0,1.22656113672,3.8202394941,3.5903458701,158.148960856,158.148960856
 01/08  11:00:00,35.5278726334,12.0133967745,0.0,1.05282614228,15.2809579764,7.1806917402,138.910648027,138.910648027
 01/08  12:00:00,35.4607263108,12.0133967745,0.0,0.985679819673,15.2809579764,7.1806917402,131.960642929,131.960642929
 01/08  13:00:00,45.4488085667,12.0133967745,0.0,0.939719173974,22.9214369646,9.5742556536,118.071448889,118.071448889
 01/08  14:00:00,45.4889312969,12.0133967745,0.0,0.979841904177,22.9214369646,9.5742556536,114.393755514,114.393755514
 01/08  15:00:00,45.4154302212,12.0133967745,0.0,0.906340828497,22.9214369646,9.5742556536,110.824838819,110.824838819
 01/08  16:00:00,45.3887509779,12.0133967745,0.0,0.879661585135,22.9214369646,9.5742556536,108.772730155,108.772730155
 01/08  17:00:00,49.5251818265,12.0133967745,0.0,0.883092433786,22.9214369646,9.5742556536,107.531277926,107.531277926
 01/08  18:00:00,43.2675140436,12.0133967745,0.0,0.526467552447,15.2809579764,7.1806917402,133.400522566,133.400522566
 01/08  19:00:00,33.2994191592,12.0133967745,0.0,0.592415569685,7.6404789882,4.7871278268,142.006238417,142.006238417
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9828238082,0.0052495143456,0.0,0.00628161177667,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,12.0583857734,0.035549575767,0.0,0.0515435155285,1.91011974705,1.79517293505,0.771915847216,0.771915847216
 01/09  01:00:00,12.684879047,0.0371894210166,0.0,0.0780059655828,1.91011974705,2.3935639134,0.822563780252,0.822563780252
 01/09  02:00:00,12.7484059743,0.0761750606596,0.0,0.102547253185,1.91011974705,2.3935639134,2.0415862813,2.0415862813
 01/09  03:00:00,12.7920701309,0.0935158665324,0.0,0.128870603944,1.91011974705,2.3935639134,2.56592586579,2.56592586579
 01/09  04:00:00,12.8961100007,0.174449498015,0.0,0.15197684223,1.91011974705,2.3935639134,5.1842521504,5.1842521504
 01/09  05:00:00,12.9251758498,0.186101261046,0.0,0.169390928318,1.91011974705,2.3935639134,5.53188330778,5.53188330778
 01/09  06:00:00,12.979567891,0.230023398869,0.0,0.179860831673,1.91011974705,2.3935639134,6.97425821128,6.97425821128
 01/09  07:00:00,26.5425188171,12.0133967745,0.0,1.95943838209,1.91011974705,2.3935639134,226.401320051,226.401320051
 01/09  08:00:00,28.7402536716,12.0133967745,0.0,1.54391674875,7.6404789882,4.7871278268,181.689306617,181.689306617
 01/09  09:00:00,40.5933978194,12.0133967745,0.0,1.10132987747,19.1011974705,8.3774736969,157.544615762,157.544615762
 01/09  10:00:00,58.0208883096,12.0133967745,0.0,0.854298477861,34.3821554469,10.7710376103,128.264531923,128.264531923
 01/09  11:00:00,57.9931852071,12.0133967745,0.0,0.826595375321,34.3821554469,10.7710376103,116.192061546,116.192061546
 01/09  12:00:00,57.9443940494,12.0133967745,0.0,0.777804217623,34.3821554469,10.7710376103,100.860470179,100.860470179
 01/09  13:00:00,57.9519209688,12.0133967745,0.0,0.785331137031,34.3821554469,10.7710376103,94.8303704129,94.8303704129
 01/09  14:00:00,57.9549826943,12.0133967745,0.0,0.788392862602,34.3821554469,10.7710376103,95.0145726692,95.0145726692
 01/09  15:00:00,57.8978283744,12.0133967745,0.0,0.731238542664,34.3821554469,10.7710376103,91.2158948218,91.2158948218
 01/09  16:00:00,57.722362191,12.0133967745,0.0,0.555772359282,34.3821554469,10.7710376103,85.8534847526,85.8534847526
 01/09  17:00:00,61.9528389553,12.0133967745,0.0,0.65324912356,34.3821554469,10.7710376103,90.2446895944,90.2446895944
 01/09  18:00:00,66.2096290617,12.0133967745,0.0,0.777039229939,34.3821554469,10.7710376103,95.4914959798,95.4914959798
 01/09  19:00:00,53.6026684527,12.0133967745,0.0,0.827579059982,22.9214369646,9.5742556536,100.024988807,100.024988807
 01/09  20:00:00,53.6534428264,12.0133967745,0.0,0.878353433719,22.9214369646,9.5742556536,106.919313131,106.919313131
 01/09  21:00:00,48.65754867,12.0133967745,0.0,0.899480728109,19.1011974705,8.3774736969,110.44468869,110.44468869
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5774131593,0.0052495143456,0.0,0.00247998455334,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.6264574362,0.0207613349228,0.0,0.0360124407949,1.91011974705,2.3935639134,0.318682895189,0.318682895189
 01/10  04:00:00,12.6776059779,0.0415418545011,0.0,0.066380462982,1.91011974705,2.3935639134,0.954101765594,0.954101765594
 01/10  05:00:00,12.705421852,0.0465295409212,0.0,0.0892086506596,1.91011974705,2.3935639134,1.1081720806,1.1081720806
 01/10  06:00:00,12.7058767877,0.0392147606889,0.0,0.0969783665624,1.91011974705,2.3935639134,0.885344305107,0.885344305107
 01/10  07:00:00,26.2333588952,12.0133967745,0.0,1.6502784602,1.91011974705,2.3935639134,194.59912994,194.59912994
 01/10  08:00:00,28.3657573603,12.0133967745,0.0,1.16942043748,7.6404789882,4.7871278268,146.19701172,146.19701172
 01/10  09:00:00,40.2053062957,12.0133967745,0.0,0.713238353774,19.1011974705,8.3774736969,120.407139763,120.407139763
 01/10  10:00:00,57.4116545329,12.0133967745,0.0,0.245064701168,34.3821554469,10.7710376103,92.6086779392,92.6086779392
 01/10  11:00:00,57.1627585219,12.004647584,0.0,0.0049178807499,34.3821554469,10.7710376103,83.3126150894,83.3126150894
 01/10  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,67.6542593462,67.6542593462
 01/10  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,59.5416743845,59.5416743845
 01/10  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,52.5106494641,52.5106494641
 01/10  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,44.7748060539,44.7748060539
 01/10  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,38.7034231023,38.7034231023
 01/10  17:00:00,61.361234781,12.0081472602,0.0,0.0668944636513,34.3821554469,10.7710376103,45.1363165387,45.1363165387
 01/10  18:00:00,65.7649728036,12.0133967745,0.0,0.332382971886,34.3821554469,10.7710376103,57.6621261026,57.6621261026
 01/10  19:00:00,53.2093622595,12.0133967745,0.0,0.434272866799,22.9214369646,9.5742556536,65.245419238,65.245419238
 01/10  20:00:00,53.2728839546,12.0133967745,0.0,0.497794561836,22.9214369646,9.5742556536,72.3891569317,72.3891569317
 01/10  21:00:00,48.2862877241,12.0133967745,0.0,0.528219782127,19.1011974705,8.3774736969,76.30740135,76.30740135
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.6187112104,0.0295019669575,0.0,0.0195255829884,1.91011974705,2.3935639134,0.640143399936,0.640143399936
 01/11  06:00:00,12.7308268034,0.0989205018197,0.0,0.0622226411177,1.91011974705,2.3935639134,2.81575342635,2.81575342635
 01/11  07:00:00,26.2765107331,12.0133967745,0.0,1.69343029811,1.91011974705,2.3935639134,216.864175857,216.864175857
 01/11  08:00:00,28.3965204498,12.0133967745,0.0,1.20018352695,7.6404789882,4.7871278268,165.246256791,165.246256791
 01/11  09:00:00,40.2357992677,12.0133967745,0.0,0.743731325721,19.1011974705,8.3774736969,140.937741323,140.937741323
 01/11  10:00:00,57.4360454729,12.0133967745,0.0,0.269455641195,34.3821554469,10.7710376103,109.271185382,109.271185382
 01/11  11:00:00,57.1643646443,12.004647584,0.0,0.0065240031875,34.3821554469,10.7710376103,92.0236388067,92.0236388067
 01/11  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,80.6062464381,80.6062464381
 01/11  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,76.4048706079,76.4048706079
 01/11  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,75.1737533087,75.1737533087
 01/11  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,78.4464641751,78.4464641751
 01/11  16:00:00,57.1735455615,12.005522503,0.0,0.014830001269,34.3821554469,10.7710376103,77.7294321319,77.7294321319
 01/11  17:00:00,61.5897860814,12.0133967745,0.0,0.290196249688,34.3821554469,10.7710376103,82.1404113655,82.1404113655
 01/11  18:00:00,65.9807584906,12.0133967745,0.0,0.548168658902,34.3821554469,10.7710376103,89.2744431709,89.2744431709
 01/11  19:00:00,53.4654584807,12.0133967745,0.0,0.690369087951,22.9214369646,9.5742556536,95.825787156,95.825787156
 01/11  20:00:00,53.4987293726,12.0133967745,0.0,0.723639979863,22.9214369646,9.5742556536,103.163166337,103.163166337
 01/11  21:00:00,48.5001483232,12.0133967745,0.0,0.742080381304,19.1011974705,8.3774736969,107.249771569,107.249771569
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5714334986,0.0017498381152,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.6108367013,0.0211414035323,0.0,0.0200116372818,1.91011974705,2.3935639134,0.33081319857,0.33081319857
 01/12  07:00:00,26.2028844396,12.0133967745,0.0,1.61980400467,1.91011974705,2.3935639134,199.538566385,199.538566385
 01/12  08:00:00,28.4144758683,12.0133967745,0.0,1.2181389454,7.6404789882,4.7871278268,150.678717517,150.678717517
 01/12  09:00:00,40.1991592476,12.0133967745,0.0,0.707091305702,19.1011974705,8.3774736969,127.676823232,127.676823232
 01/12  10:00:00,57.4047116236,12.0133967745,0.0,0.238121791868,34.3821554469,10.7710376103,102.379138042,102.379138042
 01/12  11:00:00,57.1638169159,12.004647584,0.0,0.0059762747839,34.3821554469,10.7710376103,93.5469566867,93.5469566867
 01/12  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,81.462254371,81.462254371
 01/12  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,75.1672280993,75.1672280993
 01/12  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,70.9255834302,70.9255834302
 01/12  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,68.5147158864,68.5147158864
 01/12  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,64.8317223748,64.8317223748
 01/12  17:00:00,60.0686061804,12.0116469364,0.0,0.148432853411,34.3821554469,10.7710376103,69.1958847415,69.1958847415
 01/12  18:00:00,65.8545368568,12.0133967745,0.0,0.421947025056,34.3821554469,10.7710376103,75.8932492284,75.8932492284
 01/12  19:00:00,53.2800846082,12.0133967745,0.0,0.504995215425,22.9214369646,9.5742556536,81.4075562686,81.4075562686
 01/12  20:00:00,53.3443621635,12.0133967745,0.0,0.569272770741,22.9214369646,9.5742556536,88.7123203802,88.7123203802
 01/12  21:00:00,48.3592434949,12.0133967745,0.0,0.601175552988,19.1011974705,8.3774736969,92.6757823705,92.6757823705
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,26.0346738383,12.0133967745,0.0,1.45159340332,1.91011974705,2.3935639134,188.555806713,188.555806713
 01/13  08:00:00,28.1978129683,12.0133967745,0.0,1.00147604543,7.6404789882,4.7871278268,140.631089673,140.631089673
 01/13  09:00:00,40.0637793504,12.0133967745,0.0,0.571711408477,19.1011974705,8.3774736969,117.382766205,117.382766205
 01/13  10:00:00,57.2977593391,12.0116469364,0.0,0.132919345461,34.3821554469,10.7710376103,89.9923954144,89.9923954144
 01/13  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,78.8887176544,78.8887176544
 01/13  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,66.9031619593,66.9031619593
 01/13  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,61.4206982836,61.4206982836
 01/13  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,54.6097246419,54.6097246419
 01/13  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,46.5533115145,46.5533115145
 01/13  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,36.833073129,36.833073129
 01/13  17:00:00,59.9151788844,12.004647584,0.0,0.00200490993879,34.3821554469,10.7710376103,43.1443520488,43.1443520488
 01/13  18:00:00,65.5177485024,12.0133967745,0.0,0.0851586706611,34.3821554469,10.7710376103,37.6825761999,37.6825761999
 01/13  19:00:00,52.9047516536,12.0133967745,0.0,0.129662260898,22.9214369646,9.5742556536,31.1420276714,31.1420276714
 01/13  20:00:00,52.9400872532,12.0133967745,0.0,0.164997860495,22.9214369646,9.5742556536,31.5267935551,31.5267935551
 01/13  21:00:00,47.9084807783,12.0133967745,0.0,0.150412836334,19.1011974705,8.3774736969,26.8379604586,26.8379604586
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,24.4531241642,12.0133967745,0.0,0.46843470762,1.91011974705,1.79517293505,72.8926091677,72.8926091677
 01/14  08:00:00,22.6457668202,12.0133967745,0.0,0.466451348129,3.8202394941,3.5903458701,71.1737155364,71.1737155364
 01/14  09:00:00,29.8229392402,12.0133967745,0.0,0.364914199879,11.4607184823,5.9839097835,75.4311477394,75.4311477394
 01/14  10:00:00,44.6068404204,12.0133967745,0.0,0.0977510276302,22.9214369646,9.5742556536,66.3525908865,66.3525908865
 01/14  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,67.077558758,67.077558758
 01/14  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,66.808729066,66.808729066
 01/14  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,66.8273651376,66.8273651376
 01/14  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,62.2732905524,62.2732905524
 01/14  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,59.4432558725,59.4432558725
 01/14  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,58.736767658,58.736767658
 01/14  17:00:00,60.0471420205,12.0098970983,0.0,0.128718531715,34.3821554469,10.7710376103,61.1217196755,61.1217196755
 01/14  18:00:00,65.8721642713,12.0133967745,0.0,0.439574439566,34.3821554469,10.7710376103,71.5323184833,71.5323184833
 01/14  19:00:00,48.3749044083,12.0133967745,0.0,0.616836466366,19.1011974705,8.3774736969,94.7157147306,94.7157147306
 01/14  20:00:00,38.4146587793,12.0133967745,0.0,0.690633739002,11.4607184823,5.9839097835,104.66706059,104.66706059
 01/14  21:00:00,38.4600757781,12.0133967745,0.0,0.73605073777,11.4607184823,5.9839097835,108.657024467,108.657024467
 01/14  22:00:00,28.5123969752,12.0133967745,0.0,0.822414836491,3.8202394941,3.5903458701,122.174240927,122.174240927
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9740216673,0.0017498381152,0.0,0.000979147124785,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,12.0735344364,0.0541220171124,0.0,0.048119737195,1.91011974705,1.79517293505,1.34438763962,1.34438763962
 01/15  05:00:00,12.2383562938,0.158697677586,0.0,0.10836593414,1.91011974705,1.79517293505,4.66969138681,4.66969138681
 01/15  06:00:00,12.3786602349,0.246957487111,0.0,0.160410065719,1.91011974705,1.79517293505,7.50142992935,7.50142992935
 01/15  07:00:00,12.5790265572,0.314651740286,0.0,0.293082134835,1.91011974705,1.79517293505,9.57470842818,9.57470842818
 01/15  08:00:00,7.1067182065,0.368262886258,0.0,0.27782930481,1.91011974705,1.79517293505,11.3401274409,11.3401274409
 01/15  09:00:00,20.9805168127,12.0133967745,0.0,1.55653467401,3.8202394941,3.5903458701,242.543209211,242.543209211
 01/15  10:00:00,20.1966078902,12.0133967745,0.0,0.772625751473,3.8202394941,3.5903458701,184.381718711,184.381718711
 01/15  11:00:00,34.8320328022,12.0133967745,0.0,0.356986311108,15.2809579764,7.1806917402,156.62207741,156.62207741
 01/15  12:00:00,34.5908323654,12.0133967745,0.0,0.115785874319,15.2809579764,7.1806917402,142.211178524,142.211178524
 01/15  13:00:00,44.5051098515,12.0063974221,0.0,0.00301981122857,22.9214369646,9.5742556536,122.583321708,122.583321708
 01/15  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,114.175945859,114.175945859
 01/15  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,109.459199225,109.459199225
 01/15  16:00:00,44.651584676,12.0133967745,0.0,0.14249528331,22.9214369646,9.5742556536,107.413667442,107.413667442
 01/15  17:00:00,47.784344003,12.0133967745,0.0,0.519921276922,22.9214369646,9.5742556536,108.4644797,108.4644797
 01/15  18:00:00,43.0219475838,12.0133967745,0.0,0.280901092683,15.2809579764,7.1806917402,147.576564014,147.576564014
 01/15  19:00:00,33.1095929724,12.0133967745,0.0,0.402589382909,7.6404789882,4.7871278268,170.910098111,170.910098111
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,12.0638647209,0.0921562076565,0.0,0.000415831111552,1.91011974705,1.79517293505,2.89461500861,2.89461500861
 01/15  24:00:00,12.2128519515,0.186030183615,0.0,0.0555290857874,1.91011974705,1.79517293505,5.6011843109,5.6011843109
 01/16  01:00:00,12.3625412176,0.275334972641,0.0,0.115913562893,1.91011974705,1.79517293505,8.41030949718,8.41030949718
 01/16  02:00:00,12.4529861083,0.316303662656,0.0,0.16538976358,1.91011974705,1.79517293505,9.72784764016,9.72784764016
 01/16  03:00:00,12.5393619614,0.370568730432,0.0,0.197500548824,1.91011974705,1.79517293505,11.4361573209,11.4361573209
 01/16  04:00:00,12.5637234459,0.374101339707,0.0,0.218329424118,1.91011974705,1.79517293505,11.5706790594,11.5706790594
 01/16  05:00:00,12.6302652742,0.421391989191,0.0,0.237580602946,1.91011974705,1.79517293505,13.0529809666,13.0529809666
 01/16  06:00:00,12.6514683086,0.424794712678,0.0,0.255380913793,1.91011974705,1.79517293505,13.1909339257,13.1909339257
 01/16  07:00:00,12.7112490409,0.46805595421,0.0,0.271900404632,1.91011974705,1.79517293505,14.5379407272,14.5379407272
 01/16  08:00:00,7.45906728153,0.753838401451,0.0,0.244602864648,1.91011974705,1.79517293505,19.7403295464,19.7403295464
 01/16  09:00:00,21.0580594437,12.0133967745,0.0,1.63407730495,3.8202394941,3.5903458701,264.005221154,264.005221154
 01/16  10:00:00,20.279739641,12.0133967745,0.0,0.855757502299,3.8202394941,3.5903458701,203.905828989,203.905828989
 01/16  11:00:00,34.9338817219,12.0133967745,0.0,0.458835230814,15.2809579764,7.1806917402,173.593399881,173.593399881
 01/16  12:00:00,34.7104799713,12.0133967745,0.0,0.235433480129,15.2809579764,7.1806917402,155.771646081,155.771646081
 01/16  13:00:00,44.57422538,12.0133967745,0.0,0.0651359872221,22.9214369646,9.5742556536,134.420384522,134.420384522
 01/16  14:00:00,44.5144477487,12.0133967745,0.0,0.00535835601333,22.9214369646,9.5742556536,126.329878426,126.329878426
 01/16  15:00:00,44.5890613805,12.0133967745,0.0,0.0799719877725,22.9214369646,9.5742556536,121.575173553,121.575173553
 01/16  16:00:00,44.73927817,12.0133967745,0.0,0.230188777309,22.9214369646,9.5742556536,118.619937231,118.619937231
 01/16  17:00:00,47.8173165068,12.0133967745,0.0,0.552893780781,22.9214369646,9.5742556536,119.06389728,119.06389728
 01/16  18:00:00,43.0280773993,12.0133967745,0.0,0.287030908186,15.2809579764,7.1806917402,150.599458064,150.599458064
 01/16  19:00:00,33.0938909697,12.0133967745,0.0,0.386887380214,7.6404789882,4.7871278268,162.179933059,162.179933059
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,12.1028673055,0.122109345571,0.0,0.00946527779792,1.91011974705,1.79517293505,3.76690128903,3.76690128903
 01/17  01:00:00,12.8264887818,0.185325471886,0.0,0.0714796494965,1.91011974705,2.3935639134,5.57414646116,5.57414646116
 01/17  02:00:00,12.9250046105,0.235558205338,0.0,0.119762744663,1.91011974705,2.3935639134,7.13241663716,7.13241663716
 01/17  03:00:00,13.0283760356,0.303739304414,0.0,0.154953070725,1.91011974705,2.3935639134,9.34121147087,9.34121147087
 01/17  04:00:00,13.0442590357,0.292158981554,0.0,0.182416393714,1.91011974705,2.3935639134,8.92295139934,8.92295139934
 01/17  05:00:00,13.1420755835,0.366041907072,0.0,0.206350015983,1.91011974705,2.3935639134,11.3274032174,11.3274032174
 01/17  06:00:00,13.1378229801,0.342554688485,0.0,0.225584631156,1.91011974705,2.3935639134,10.5216388023,10.5216388023
 01/17  07:00:00,26.5560314553,12.0133967745,0.0,1.97295102029,1.91011974705,2.3935639134,260.036146933,260.036146933
 01/17  08:00:00,28.6947189814,12.0133967745,0.0,1.49838205856,7.6404789882,4.7871278268,205.674205596,205.674205596
 01/17  09:00:00,40.5206006884,12.0133967745,0.0,1.02853274643,19.1011974705,8.3774736969,180.55675251,180.55675251
 01/17  10:00:00,57.771879883,12.0133967745,0.0,0.605290051252,34.3821554469,10.7710376103,151.236235568,151.236235568
 01/17  11:00:00,57.5373792424,12.0133967745,0.0,0.370789410708,34.3821554469,10.7710376103,139.809548702,139.809548702
 01/17  12:00:00,57.3463476971,12.0133967745,0.0,0.179757865335,34.3821554469,10.7710376103,124.400309699,124.400309699
 01/17  13:00:00,57.2322148801,12.0133967745,0.0,0.065625048393,34.3821554469,10.7710376103,115.792081374,115.792081374
 01/17  14:00:00,57.1785526845,12.0133967745,0.0,0.0119628528107,34.3821554469,10.7710376103,111.091683868,111.091683868
 01/17  15:00:00,57.2329230884,12.0133967745,0.0,0.0663332566922,34.3821554469,10.7710376103,111.523908958,111.523908958
 01/17  16:00:00,57.429124534,12.0133967745,0.0,0.262534702292,34.3821554469,10.7710376103,110.387825691,110.387825691
 01/17  17:00:00,60.5437773067,12.0133967745,0.0,0.621854141608,34.3821554469,10.7710376103,117.799029709,117.799029709
 01/17  18:00:00,66.2905917624,12.0133967745,0.0,0.858001930666,34.3821554469,10.7710376103,130.363438176,130.363438176
 01/17  19:00:00,53.74017444,12.0133967745,0.0,0.965085047258,22.9214369646,9.5742556536,142.079092312,142.079092312
 01/17  20:00:00,53.8524531065,12.0133967745,0.0,1.07736371372,22.9214369646,9.5742556536,156.200582098,156.200582098
 01/17  21:00:00,48.899419977,12.0133967745,0.0,1.14135203508,19.1011974705,8.3774736969,163.661362014,163.661362014
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.7258459381,0.119045418952,0.0,0.0371168587118,1.91011974705,2.3935639134,3.56037371195,3.56037371195
 01/18  01:00:00,13.0767734374,0.341220376834,0.0,0.165869400118,1.91011974705,2.3935639134,10.4740438818,10.4740438818
 01/18  02:00:00,13.1733788038,0.354868398042,0.0,0.248826745336,1.91011974705,2.3935639134,10.9024014712,10.9024014712
 01/18  03:00:00,13.4003964409,0.528073171782,0.0,0.302639608716,1.91011974705,2.3935639134,16.420893096,16.420893096
 01/18  04:00:00,13.3848142095,0.47125439352,0.0,0.34387615556,1.91011974705,2.3935639134,14.6080663787,14.6080663787
 01/18  05:00:00,13.9241555846,0.976170169971,0.0,0.378301754186,1.91011974705,2.3935639134,26.5921388999,26.5921388999
 01/18  06:00:00,14.0582131172,1.07712711535,0.0,0.411402341401,1.91011974705,2.3935639134,27.2555792616,27.2555792616
 01/18  07:00:00,26.9972112292,12.0133967745,0.0,2.41413079417,1.91011974705,2.3935639134,311.301609271,311.301609271
 01/18  08:00:00,29.139592566,12.0133967745,0.0,1.94325564317,7.6404789882,4.7871278268,262.361105288,262.361105288
 01/18  09:00:00,41.0199935945,12.0133967745,0.0,1.52792565262,19.1011974705,8.3774736969,235.374318482,235.374318482
 01/18  10:00:00,58.3982895256,12.0133967745,0.0,1.23169969388,34.3821554469,10.7710376103,205.008513673,205.008513673
 01/18  11:00:00,58.102674574,12.0133967745,0.0,0.936084742307,34.3821554469,10.7710376103,192.477612046,192.477612046
 01/18  12:00:00,57.7960309581,12.0133967745,0.0,0.629441126329,34.3821554469,10.7710376103,179.44723305,179.44723305
 01/18  13:00:00,57.711488461,12.0133967745,0.0,0.544898629251,34.3821554469,10.7710376103,173.555926534,173.555926534
 01/18  14:00:00,57.8824109605,12.0133967745,0.0,0.715821128808,34.3821554469,10.7710376103,167.420761242,167.420761242
 01/18  15:00:00,57.793513627,12.0133967745,0.0,0.626923795273,34.3821554469,10.7710376103,160.711933541,160.711933541
 01/18  16:00:00,57.8221644887,12.0133967745,0.0,0.655574657,34.3821554469,10.7710376103,155.804302692,155.804302692
 01/18  17:00:00,60.8825544782,12.0133967745,0.0,0.960631313155,34.3821554469,10.7710376103,162.655643362,162.655643362
 01/18  18:00:00,66.6423020868,12.0133967745,0.0,1.20971225505,34.3821554469,10.7710376103,175.337545504,175.337545504
 01/18  19:00:00,54.0992126466,12.0133967745,0.0,1.32412325383,22.9214369646,9.5742556536,184.174109743,184.174109743
 01/18  20:00:00,54.1993343389,12.0133967745,0.0,1.4242449462,22.9214369646,9.5742556536,196.069042904,196.069042904
 01/18  21:00:00,49.2655228589,12.0133967745,0.0,1.50745491701,19.1011974705,8.3774736969,206.968839478,206.968839478
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,13.0590350722,0.361543124185,0.0,0.127808287565,1.91011974705,2.3935639134,11.164249261,11.164249261
 01/18  24:00:00,13.3334683899,0.462475342986,0.0,0.301309386434,1.91011974705,2.3935639134,14.2878111373,14.2878111373
 01/19  01:00:00,13.636005925,0.681707496783,0.0,0.384614767777,1.91011974705,2.3935639134,21.3678511829,21.3678511829
 01/19  02:00:00,14.1864129664,1.18105145258,0.0,0.435677853329,1.91011974705,2.3935639134,30.0306846646,30.0306846646
 01/19  03:00:00,14.590602424,1.54879406989,0.0,0.47212469369,1.91011974705,2.3935639134,39.4971436634,39.4971436634
 01/19  04:00:00,14.5920147493,1.51887300774,0.0,0.503458081158,1.91011974705,2.3935639134,37.4294710937,37.4294710937
 01/19  05:00:00,14.9275762382,1.83380214506,0.0,0.524090432682,1.91011974705,2.3935639134,45.7375739227,45.7375739227
 01/19  06:00:00,14.7994560172,1.68762465124,0.0,0.542147705528,1.91011974705,2.3935639134,41.043872232,41.043872232
 01/19  07:00:00,27.1460689507,12.0133967745,0.0,2.5629885157,1.91011974705,2.3935639134,331.377942972,331.377942972
 01/19  08:00:00,29.357164056,12.0133967745,0.0,2.16082713312,7.6404789882,4.7871278268,286.442979568,286.442979568
 01/19  09:00:00,41.2760845778,12.0133967745,0.0,1.78401663586,19.1011974705,8.3774736969,254.898476366,254.898476366
 01/19  10:00:00,58.5154373984,12.0133967745,0.0,1.34884756664,34.3821554469,10.7710376103,219.304119635,219.304119635
 01/19  11:00:00,58.2381865966,12.0133967745,0.0,1.07159676483,34.3821554469,10.7710376103,199.615479466,199.615479466
 01/19  12:00:00,58.0106314806,12.0133967745,0.0,0.844041648861,34.3821554469,10.7710376103,175.03086673,175.03086673
 01/19  13:00:00,57.976050999,12.0133967745,0.0,0.80946116722,34.3821554469,10.7710376103,160.810741456,160.810741456
 01/19  14:00:00,58.1773628217,12.0133967745,0.0,1.01077299002,34.3821554469,10.7710376103,155.540627805,155.540627805
 01/19  15:00:00,58.2473440822,12.0133967745,0.0,1.08075425049,34.3821554469,10.7710376103,151.940477971,151.940477971
 01/19  16:00:00,58.0890995914,12.0133967745,0.0,0.922509759648,34.3821554469,10.7710376103,141.848418249,141.848418249
 01/19  17:00:00,60.9086633671,12.0133967745,0.0,0.986740202005,34.3821554469,10.7710376103,141.198578271,141.198578271
 01/19  18:00:00,66.5304572684,12.0133967745,0.0,1.09786743668,34.3821554469,10.7710376103,146.278472042,146.278472042
 01/19  19:00:00,53.9198478121,12.0133967745,0.0,1.14475841933,22.9214369646,9.5742556536,151.300385427,151.300385427
 01/19  20:00:00,53.9712259889,12.0133967745,0.0,1.19613659618,22.9214369646,9.5742556536,158.368723046,158.368723046
 01/19  21:00:00,48.9779128078,12.0133967745,0.0,1.21984486586,19.1011974705,8.3774736969,161.975649724,161.975649724
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5849144854,0.0149228024579,0.0,0.000308022511662,1.91011974705,2.3935639134,0.408504296158,0.408504296158
 01/19  24:00:00,12.8061340242,0.153990340294,0.0,0.0824600234948,1.91011974705,2.3935639134,4.53070272446,4.53070272446
 01/20  01:00:00,13.0127399027,0.280802296307,0.0,0.162253945921,1.91011974705,2.3935639134,8.60394027857,8.60394027857
 01/20  02:00:00,13.072298766,0.29370746543,0.0,0.208907640101,1.91011974705,2.3935639134,8.95423360965,8.95423360965
 01/20  03:00:00,13.2324592164,0.407781463821,0.0,0.254994092144,1.91011974705,2.3935639134,12.6522509455,12.6522509455
 01/20  04:00:00,13.2477621139,0.386249125111,0.0,0.291829328329,1.91011974705,2.3935639134,11.8909342905,11.8909342905
