Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/20  05:00:00,13.3748582178,0.490799271711,0.0,0.314375285612,1.91011974705,2.3935639134,15.3128566477,15.3128566477
 01/20  06:00:00,13.3620968839,0.446907059983,0.0,0.345506163505,1.91011974705,2.3935639134,13.8181114408,13.8181114408
 01/20  07:00:00,26.7784199841,12.0133967745,0.0,2.19533954913,1.91011974705,2.3935639134,275.222140688,275.222140688
 01/20  08:00:00,28.8297657753,12.0133967745,0.0,1.63342885241,7.6404789882,4.7871278268,215.345968895,215.345968895
 01/20  09:00:00,40.6547302468,12.0133967745,0.0,1.16266230489,19.1011974705,8.3774736969,191.566234808,191.566234808
 01/20  10:00:00,57.8731435939,12.0133967745,0.0,0.706553762149,34.3821554469,10.7710376103,157.226872409,157.226872409
 01/20  11:00:00,57.5873860047,12.0133967745,0.0,0.420796173015,34.3821554469,10.7710376103,136.650913436,136.650913436
 01/20  12:00:00,57.3271651238,12.0133967745,0.0,0.160575292059,34.3821554469,10.7710376103,120.598081147,120.598081147
 01/20  13:00:00,57.2318647327,12.0133967745,0.0,0.0652749009889,34.3821554469,10.7710376103,113.607677307,113.607677307
 01/20  14:00:00,57.2100323896,12.0133967745,0.0,0.0434425578921,34.3821554469,10.7710376103,108.420201947,108.420201947
 01/20  15:00:00,57.2429251276,12.0133967745,0.0,0.0763352958437,34.3821554469,10.7710376103,104.889279455,104.889279455
 01/20  16:00:00,57.4427486851,12.0133967745,0.0,0.276158853368,34.3821554469,10.7710376103,104.266962088,104.266962088
 01/20  17:00:00,60.5331074858,12.0133967745,0.0,0.611184320774,34.3821554469,10.7710376103,110.138900159,110.138900159
 01/20  18:00:00,66.254217926,12.0133967745,0.0,0.821628094319,34.3821554469,10.7710376103,123.005241749,123.005241749
 01/20  19:00:00,53.7197108902,12.0133967745,0.0,0.944621497486,22.9214369646,9.5742556536,136.820873185,136.820873185
 01/20  20:00:00,53.8338103152,12.0133967745,0.0,1.05872092246,22.9214369646,9.5742556536,150.988241285,150.988241285
 01/20  21:00:00,48.8764042711,12.0133967745,0.0,1.11833632919,19.1011974705,8.3774736969,158.58907411,158.58907411
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.7972973089,0.169509530675,0.0,0.0581041177473,1.91011974705,2.3935639134,5.11637932987,5.11637932987
 01/21  01:00:00,12.5044234856,0.350525964851,0.0,0.182604838615,1.91011974705,1.79517293505,10.7857687293,10.7857687293
 01/21  02:00:00,12.6279460223,0.400335512289,0.0,0.256317827933,1.91011974705,1.79517293505,12.3400780949,12.3400780949
 01/21  03:00:00,12.8069152333,0.524177099153,0.0,0.311445452009,1.91011974705,1.79517293505,16.3188453147,16.3188453147
 01/21  04:00:00,12.8942352543,0.553774103992,0.0,0.369168468204,1.91011974705,1.79517293505,17.2334005222,17.2334005222
 01/21  05:00:00,13.670784294,1.28246807548,0.0,0.417023536427,1.91011974705,1.79517293505,32.6929349745,32.6929349745
 01/21  06:00:00,13.6619154956,1.23143577587,0.0,0.459187037681,1.91011974705,1.79517293505,31.6473236274,31.6473236274
 01/21  07:00:00,26.5052109238,12.0133967745,0.0,2.52052146717,1.91011974705,1.79517293505,326.112425739,326.112425739
 01/21  08:00:00,24.2734945477,12.0133967745,0.0,2.09417907559,3.8202394941,3.5903458701,285.54544494,285.54544494
 01/21  09:00:00,31.0789686842,12.0133967745,0.0,1.62094364383,11.4607184823,5.9839097835,260.936505776,260.936505776
 01/21  10:00:00,45.6850802156,12.0133967745,0.0,1.17599082284,22.9214369646,9.5742556536,227.116362865,227.116362865
 01/21  11:00:00,58.092958152,12.0133967745,0.0,0.926368320222,34.3821554469,10.7710376103,202.57866085,202.57866085
 01/21  12:00:00,57.8960357226,12.0133967745,0.0,0.729445890916,34.3821554469,10.7710376103,186.497130811,186.497130811
 01/21  13:00:00,57.7253096903,12.0133967745,0.0,0.558719858535,34.3821554469,10.7710376103,175.889808702,175.889808702
 01/21  14:00:00,57.6090870797,12.0133967745,0.0,0.442497247979,34.3821554469,10.7710376103,164.516760936,164.516760936
 01/21  15:00:00,57.6477748599,12.0133967745,0.0,0.481185028127,34.3821554469,10.7710376103,158.616099209,158.616099209
 01/21  16:00:00,57.8188293511,12.0133967745,0.0,0.6522395194,34.3821554469,10.7710376103,159.843592029,159.843592029
 01/21  17:00:00,59.5171400182,12.0133967745,0.0,0.972883519835,34.3821554469,10.7710376103,166.321636939,166.321636939
 01/21  18:00:00,66.6518997434,12.0133967745,0.0,1.21930991171,34.3821554469,10.7710376103,178.787681877,178.787681877
 01/21  19:00:00,49.1420959488,12.0133967745,0.0,1.38402800687,19.1011974705,8.3774736969,200.095745674,200.095745674
 01/21  20:00:00,39.2352668586,12.0133967745,0.0,1.51124181823,11.4607184823,5.9839097835,216.494392463,216.494392463
 01/21  21:00:00,39.3222257284,12.0133967745,0.0,1.5982006881,11.4607184823,5.9839097835,226.082619319,226.082619319
 01/21  22:00:00,29.379523861,12.0133967745,0.0,1.68954172228,3.8202394941,3.5903458701,240.370531549,240.370531549
 01/21  23:00:00,12.0839452753,0.106847759434,0.0,0.00580483380137,1.91011974705,1.79517293505,3.32858635434,3.32858635434
 01/21  24:00:00,12.6606786547,0.474995866899,0.0,0.214390105656,1.91011974705,1.79517293505,14.7156538612,14.7156538612
 01/22  01:00:00,12.9460396399,0.609584609737,0.0,0.3651623481,1.91011974705,1.79517293505,19.0355048711,19.0355048711
 01/22  02:00:00,13.7706927634,1.35876769938,0.0,0.440632381954,1.91011974705,1.79517293505,34.8273725812,34.8273725812
 01/22  03:00:00,13.8881756255,1.421145248,0.0,0.495737695447,1.91011974705,1.79517293505,36.5111839168,36.5111839168
 01/22  04:00:00,14.4767838003,1.96334277601,0.0,0.542148342175,1.91011974705,1.79517293505,47.9749995668,47.9749995668
 01/22  05:00:00,14.3267335937,1.77771204859,0.0,0.577728863046,1.91011974705,1.79517293505,44.481126103,44.481126103
 01/22  06:00:00,14.8655606433,2.2853625576,0.0,0.608905403596,1.91011974705,1.79517293505,54.9769606916,54.9769606916
 01/22  07:00:00,14.6067536144,1.99531619472,0.0,0.640144737556,1.91011974705,1.79517293505,49.4116991573,49.4116991573
 01/22  08:00:00,9.60481812357,2.50755992866,0.0,0.636632179471,1.91011974705,1.79517293505,59.8103218454,59.8103218454
 01/22  09:00:00,21.9211282917,12.0133967745,0.0,2.49714615301,3.8202394941,3.5903458701,339.225896161,339.225896161
 01/22  10:00:00,21.2556019193,12.0133967745,0.0,1.83161978053,3.8202394941,3.5903458701,301.87714586,301.87714586
 01/22  11:00:00,36.2009952396,12.0133967745,0.0,1.72594874846,15.2809579764,7.1806917402,275.054563549,275.054563549
 01/22  12:00:00,36.2464751685,12.0133967745,0.0,1.77142867733,15.2809579764,7.1806917402,257.152706428,257.152706428
 01/22  13:00:00,46.2146044004,12.0133967745,0.0,1.70551500771,22.9214369646,9.5742556536,232.133166222,232.133166222
 01/22  14:00:00,46.1970196229,12.0133967745,0.0,1.68793023018,22.9214369646,9.5742556536,226.844913487,226.844913487
 01/22  15:00:00,46.2279256806,12.0133967745,0.0,1.71883628782,22.9214369646,9.5742556536,229.142411772,229.142411772
 01/22  16:00:00,46.3543402969,12.0133967745,0.0,1.84525090415,22.9214369646,9.5742556536,230.686885988,230.686885988
 01/22  17:00:00,47.741284356,12.0133967745,0.0,1.85452829656,22.9214369646,9.5742556536,229.20087336,229.20087336
 01/22  18:00:00,43.7664419289,12.0133967745,0.0,1.02539543775,15.2809579764,7.1806917402,266.576939305,266.576939305
 01/22  19:00:00,33.7530242209,12.0133967745,0.0,1.04602063138,7.6404789882,4.7871278268,268.397827772,268.397827772
 01/22  20:00:00,12.2221791167,0.165909621559,0.0,0.0849768130039,1.91011974705,1.79517293505,5.04951556641,5.04951556641
 01/22  21:00:00,12.7850195221,0.483134629865,0.0,0.330592210166,1.91011974705,1.79517293505,15.0004272104,15.0004272104
 01/22  22:00:00,12.9727557825,0.590544502725,0.0,0.410918597643,1.91011974705,1.79517293505,18.3805567073,18.3805567073
 01/22  23:00:00,13.0546837348,0.632259994483,0.0,0.451131058257,1.91011974705,1.79517293505,19.8065221745,19.8065221745
 01/22  24:00:00,13.4812842761,1.02472603895,0.0,0.485265555017,1.91011974705,1.79517293505,27.6696091188,27.6696091188
 01/23  01:00:00,14.3780332949,1.29054894586,0.0,0.517800688546,1.91011974705,2.3935639134,33.0693269764,33.0693269764
 01/23  02:00:00,14.3153685593,1.2042207745,0.0,0.541464124381,1.91011974705,2.3935639134,31.7126307958,31.7126307958
 01/23  03:00:00,14.5182828582,1.40116018246,0.0,0.547439015286,1.91011974705,2.3935639134,35.4933682983,35.4933682983
 01/23  04:00:00,14.388851657,1.26614464114,0.0,0.55302335538,1.91011974705,2.3935639134,32.9939031978,32.9939031978
 01/23  05:00:00,14.6455837091,1.51113634233,0.0,0.564763706337,1.91011974705,2.3935639134,37.7642919971,37.7642919971
 01/23  06:00:00,14.5095791469,1.36180924987,0.0,0.578086236568,1.91011974705,2.3935639134,35.0942058801,35.0942058801
 01/23  07:00:00,27.0854493932,12.0133967745,0.0,2.50236895827,1.91011974705,2.3935639134,309.232008472,309.232008472
 01/23  08:00:00,29.2473947194,12.0133967745,0.0,2.05105779655,7.6404789882,4.7871278268,257.026308793,257.026308793
 01/23  09:00:00,41.35372936,12.0133967745,0.0,1.86166141808,19.1011974705,8.3774736969,236.979352152,236.979352152
 01/23  10:00:00,58.850242226,12.0133967745,0.0,1.6836523943,34.3821554469,10.7710376103,210.861810647,210.861810647
 01/23  11:00:00,58.7444010265,12.0133967745,0.0,1.57781119475,34.3821554469,10.7710376103,200.031275296,200.031275296
 01/23  12:00:00,58.4569827742,12.0133967745,0.0,1.29039294249,34.3821554469,10.7710376103,177.593613069,177.593613069
 01/23  13:00:00,58.3219969198,12.0133967745,0.0,1.15540708804,34.3821554469,10.7710376103,165.222487074,165.222487074
 01/23  14:00:00,58.392851686,12.0133967745,0.0,1.22626185423,34.3821554469,10.7710376103,162.443422465,162.443422465
 01/23  15:00:00,58.2281628933,12.0133967745,0.0,1.06157306157,34.3821554469,10.7710376103,157.315855256,157.315855256
 01/23  16:00:00,58.1068083505,12.0133967745,0.0,0.940218518797,34.3821554469,10.7710376103,151.084425376,151.084425376
 01/23  17:00:00,59.6440013347,12.0133967745,0.0,1.09974483627,34.3821554469,10.7710376103,156.347255084,156.347255084
 01/23  18:00:00,66.7745886615,12.0133967745,0.0,1.3419988298,34.3821554469,10.7710376103,171.147012354,171.147012354
 01/23  19:00:00,54.2526021572,12.0133967745,0.0,1.47751276451,22.9214369646,9.5742556536,184.814389659,184.814389659
 01/23  20:00:00,54.3557336202,12.0133967745,0.0,1.58064422752,22.9214369646,9.5742556536,197.990475274,197.990475274
 01/23  21:00:00,49.4061146181,12.0133967745,0.0,1.6480466762,19.1011974705,8.3774736969,207.805011637,207.805011637
 01/23  22:00:00,20.7513026248,0.0395249300757,0.0,0.0181708797493,7.6404789882,4.7871278268,1.12265393703,1.12265393703
 01/23  23:00:00,13.2455975683,0.406839141815,0.0,0.269074766081,1.91011974705,2.3935639134,12.5408305744,12.5408305744
 01/23  24:00:00,13.5555298378,0.558396103585,0.0,0.427450073743,1.91011974705,2.3935639134,17.300711701,17.300711701
 01/24  01:00:00,13.9878445919,0.913063644876,0.0,0.505097286546,1.91011974705,2.3935639134,26.4750606676,26.4750606676
 01/24  02:00:00,14.5308422048,1.38912919141,0.0,0.572029352916,1.91011974705,2.3935639134,35.3269513303,35.3269513303
 01/24  03:00:00,15.0825639993,1.85828530815,0.0,0.654595030733,1.91011974705,2.3935639134,47.2001563454,47.2001563454
 01/24  04:00:00,15.4465277681,2.15165125856,0.0,0.725192849126,1.91011974705,2.3935639134,52.1951973792,52.1951973792
 01/24  05:00:00,15.71359051,2.37653091763,0.0,0.767375931969,1.91011974705,2.3935639134,59.0708960944,59.0708960944
 01/24  06:00:00,15.8653487736,2.49686329809,0.0,0.798801815013,1.91011974705,2.3935639134,59.7303429743,59.7303429743
 01/24  07:00:00,27.2084000847,12.0133967745,0.0,2.62531964974,1.91011974705,2.3935639134,349.884440504,349.884440504
 01/24  08:00:00,29.8053843341,12.0133967745,0.0,2.60904741121,7.6404789882,4.7871278268,336.655361098,336.655361098
 01/24  09:00:00,41.555516677,12.0133967745,0.0,2.06344873509,19.1011974705,8.3774736969,306.079692508,306.079692508
 01/24  10:00:00,58.6386621321,12.0133967745,0.0,1.47207230032,34.3821554469,10.7710376103,245.980852172,245.980852172
 01/24  11:00:00,58.4246513009,12.0133967745,0.0,1.25806146922,34.3821554469,10.7710376103,211.585870694,211.585870694
 01/24  12:00:00,58.1972929613,12.0133967745,0.0,1.03070312955,34.3821554469,10.7710376103,183.376981092,183.376981092
 01/24  13:00:00,58.1724734083,12.0133967745,0.0,1.00588357656,34.3821554469,10.7710376103,168.380517495,168.380517495
 01/24  14:00:00,58.2329418771,12.0133967745,0.0,1.06635204537,34.3821554469,10.7710376103,157.415961782,157.415961782
 01/24  15:00:00,58.2233770083,12.0133967745,0.0,1.05678717655,34.3821554469,10.7710376103,149.916516049,149.916516049
 01/24  16:00:00,58.2566030996,12.0133967745,0.0,1.09001326791,34.3821554469,10.7710376103,141.137489988,141.137489988
 01/24  17:00:00,59.6725865773,12.0133967745,0.0,1.12833007894,34.3821554469,10.7710376103,139.288833811,139.288833811
 01/24  18:00:00,66.6029499757,12.0133967745,0.0,1.17036014395,34.3821554469,10.7710376103,143.447550812,143.447550812
 01/24  19:00:00,54.0043047395,12.0133967745,0.0,1.22921534675,22.9214369646,9.5742556536,151.957924911,151.957924911
 01/24  20:00:00,54.0679635265,12.0133967745,0.0,1.29287413382,22.9214369646,9.5742556536,161.393931824,161.393931824
 01/24  21:00:00,49.0592236407,12.0133967745,0.0,1.30115569881,19.1011974705,8.3774736969,164.662731517,164.662731517
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.7049212998,0.0874090332756,0.0,0.0478286060953,1.91011974705,2.3935639134,2.52471420963,2.52471420963
 01/24  24:00:00,13.0561548805,0.292464600222,0.0,0.194006619832,1.91011974705,2.3935639134,8.90699872837,8.90699872837
 01/25  01:00:00,13.1865686989,0.352681059547,0.0,0.264203978867,1.91011974705,2.3935639134,10.8459298457,10.8459298457
 01/25  02:00:00,13.3080923645,0.432499028464,0.0,0.305909675607,1.91011974705,2.3935639134,13.3633621448,13.3633621448
 01/25  03:00:00,13.3607106304,0.451380356496,0.0,0.339646613421,1.91011974705,2.3935639134,14.0054415409,14.0054415409
 01/25  04:00:00,13.4727418359,0.527244139076,0.0,0.375814036351,1.91011974705,2.3935639134,16.3876682225,16.3876682225
 01/25  05:00:00,13.9344388876,0.901074340684,0.0,0.463680886462,1.91011974705,2.3935639134,24.7464612412,24.7464612412
 01/25  06:00:00,14.4139041158,1.30469965731,0.0,0.53952079804,1.91011974705,2.3935639134,34.1725559386,34.1725559386
 01/25  07:00:00,27.1424952925,12.0133967745,0.0,2.55941485754,1.91011974705,2.3935639134,324.051048784,324.051048784
 01/25  08:00:00,27.9597015984,12.0133967745,0.0,2.1410313422,7.6404789882,4.7871278268,281.166033011,281.166033011
 01/25  09:00:00,41.1197509671,12.0133967745,0.0,1.62768302513,19.1011974705,8.3774736969,245.872174618,245.872174618
 01/25  10:00:00,58.2939339632,12.0133967745,0.0,1.12734413152,34.3821554469,10.7710376103,190.583620016,190.583620016
 01/25  11:00:00,57.9701953768,12.0133967745,0.0,0.803605545043,34.3821554469,10.7710376103,156.404832721,156.404832721
 01/25  12:00:00,57.764751795,12.0133967745,0.0,0.59816196323,34.3821554469,10.7710376103,133.139395278,133.139395278
 01/25  13:00:00,57.6716870492,12.0133967745,0.0,0.505097217506,34.3821554469,10.7710376103,117.224004441,117.224004441
 01/25  14:00:00,57.5943570845,12.0133967745,0.0,0.427767252732,34.3821554469,10.7710376103,106.206649727,106.206649727
 01/25  15:00:00,57.5342758498,12.0133967745,0.0,0.367686018119,34.3821554469,10.7710376103,97.7892302929,97.7892302929
 01/25  16:00:00,57.5317169768,12.0133967745,0.0,0.365127145083,34.3821554469,10.7710376103,92.5098383758,92.5098383758
 01/25  17:00:00,59.13856541,12.0133967745,0.0,0.594308911652,34.3821554469,10.7710376103,99.8032400436,99.8032400436
 01/25  18:00:00,66.2266958096,12.0133967745,0.0,0.794105977849,34.3821554469,10.7710376103,110.829164654,110.829164654
 01/25  19:00:00,53.6550780687,12.0133967745,0.0,0.879988675921,22.9214369646,9.5742556536,118.171899776,118.171899776
 01/25  20:00:00,53.7211177646,12.0133967745,0.0,0.946028371839,22.9214369646,9.5742556536,125.75561895,125.75561895
 01/25  21:00:00,48.7348178721,12.0133967745,0.0,0.976749930216,19.1011974705,8.3774736969,130.05764534,130.05764534
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.6335813698,0.0353065832557,0.0,0.0285911261423,1.91011974705,2.3935639134,0.814088599391,0.814088599391
 01/26  02:00:00,12.7863212322,0.129737356894,0.0,0.0869002148344,1.91011974705,2.3935639134,3.77315910138,3.77315910138
 01/26  03:00:00,12.9203770463,0.217398557566,0.0,0.13329482828,1.91011974705,2.3935639134,6.57539828812,6.57539828812
 01/26  04:00:00,13.0169930777,0.278237666872,0.0,0.169071750364,1.91011974705,2.3935639134,8.49959792491,8.49959792491
 01/26  05:00:00,13.0394882157,0.279874857026,0.0,0.189929698244,1.91011974705,2.3935639134,8.5451044942,8.5451044942
 01/26  06:00:00,13.1109573924,0.320816886004,0.0,0.220456845934,1.91011974705,2.3935639134,9.85511407406,9.85511407406
 01/26  07:00:00,26.4694231781,12.0133967745,0.0,1.88634274314,1.91011974705,2.3935639134,236.25915206,236.25915206
 01/26  08:00:00,27.2874990124,12.0133967745,0.0,1.46882875625,7.6404789882,4.7871278268,188.705014062,188.705014062
 01/26  09:00:00,40.7919971173,12.0133967745,0.0,1.29992917532,19.1011974705,8.3774736969,170.907269846,170.907269846
 01/26  10:00:00,58.3260318621,12.0133967745,0.0,1.1594420304,34.3821554469,10.7710376103,148.172737382,148.172737382
 01/26  11:00:00,58.2060762421,12.0133967745,0.0,1.03948641039,34.3821554469,10.7710376103,134.285214445,134.285214445
 01/26  12:00:00,58.1177077353,12.0133967745,0.0,0.951117903606,34.3821554469,10.7710376103,120.041220373,120.041220373
 01/26  13:00:00,58.1302798536,12.0133967745,0.0,0.963690021845,34.3821554469,10.7710376103,119.951745204,119.951745204
 01/26  14:00:00,58.1606739652,12.0133967745,0.0,0.99408413342,34.3821554469,10.7710376103,122.935265961,122.935265961
 01/26  15:00:00,58.1973168453,12.0133967745,0.0,1.03072701359,34.3821554469,10.7710376103,126.723357339,126.723357339
 01/26  16:00:00,58.228575561,12.0133967745,0.0,1.06198572928,34.3821554469,10.7710376103,128.710403958,128.710403958
 01/26  17:00:00,59.6710227111,12.0133967745,0.0,1.1267662127,34.3821554469,10.7710376103,136.369846965,136.369846965
 01/26  18:00:00,66.6392375033,12.0133967745,0.0,1.20664767161,34.3821554469,10.7710376103,147.222452122,147.222452122
 01/26  19:00:00,54.0334953049,12.0133967745,0.0,1.25840591214,22.9214369646,9.5742556536,154.991566395,154.991566395
 01/26  20:00:00,54.1084103087,12.0133967745,0.0,1.33332091593,22.9214369646,9.5742556536,165.765552612,165.765552612
 01/26  21:00:00,49.1553208049,12.0133967745,0.0,1.39725286297,19.1011974705,8.3774736969,175.465455258,175.465455258
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.8599893471,0.17085965909,0.0,0.119446027602,1.91011974705,2.3935639134,5.0331019475,5.0331019475
 01/26  24:00:00,13.20390132,0.359870394796,0.0,0.274347264739,1.91011974705,2.3935639134,11.029897786,11.029897786
 01/27  01:00:00,13.4095470184,0.470200516737,0.0,0.369662841252,1.91011974705,2.3935639134,14.5300021858,14.5300021858
 01/27  02:00:00,13.5801359281,0.575328818158,0.0,0.435123449447,1.91011974705,2.3935639134,17.8977256417,17.8977256417
 01/27  03:00:00,13.7923865158,0.735895653411,0.0,0.486807201956,1.91011974705,2.3935639134,21.5877295891,21.5877295891
 01/27  04:00:00,14.3192401823,1.21099944232,0.0,0.538557079475,1.91011974705,2.3935639134,31.7464046386,31.7464046386
 01/27  05:00:00,14.4335910238,1.2834287401,0.0,0.580478623275,1.91011974705,2.3935639134,33.384544511,33.384544511
 01/27  06:00:00,14.9113477467,1.72142096386,0.0,0.620243122378,1.91011974705,2.3935639134,42.6466015074,42.6466015074
 01/27  07:00:00,27.1942229672,12.0133967745,0.0,2.61114253222,1.91011974705,2.3935639134,330.480803713,330.480803713
 01/27  08:00:00,28.1025500307,12.0133967745,0.0,2.28387977451,7.6404789882,4.7871278268,287.188439828,287.188439828
 01/27  09:00:00,41.2750606733,12.0133967745,0.0,1.78299273135,19.1011974705,8.3774736969,258.89933003,258.89933003
 01/27  10:00:00,58.4752238141,12.0133967745,0.0,1.30863398236,34.3821554469,10.7710376103,226.347409217,226.347409217
 01/27  11:00:00,58.2682280815,12.0133967745,0.0,1.1016382498,34.3821554469,10.7710376103,211.379407115,211.379407115
 01/27  12:00:00,58.0824229789,12.0133967745,0.0,0.915833147147,34.3821554469,10.7710376103,190.245178675,190.245178675
 01/27  13:00:00,58.0858636607,12.0133967745,0.0,0.919273828977,34.3821554469,10.7710376103,180.516857744,180.516857744
 01/27  14:00:00,58.0594965137,12.0133967745,0.0,0.892906681996,34.3821554469,10.7710376103,172.621144598,172.621144598
 01/27  15:00:00,57.9198763343,12.0133967745,0.0,0.753286502557,34.3821554469,10.7710376103,165.658148466,165.658148466
 01/27  16:00:00,57.9533675938,12.0133967745,0.0,0.786777762102,34.3821554469,10.7710376103,160.946968926,160.946968926
 01/27  17:00:00,59.5690189585,12.0133967745,0.0,1.0247624601,34.3821554469,10.7710376103,163.539177163,163.539177163
 01/27  18:00:00,66.685103464,12.0133967745,0.0,1.2525136323,34.3821554469,10.7710376103,173.139448573,173.139448573
 01/27  19:00:00,54.1877246048,12.0133967745,0.0,1.41263521209,22.9214369646,9.5742556536,188.55274155,188.55274155
 01/27  20:00:00,54.3650686337,12.0133967745,0.0,1.58997924093,22.9214369646,9.5742556536,212.048822853,212.048822853
 01/27  21:00:00,49.4888571404,12.0133967745,0.0,1.73078919848,19.1011974705,8.3774736969,231.365510875,231.365510875
 01/27  22:00:00,20.8729484192,0.148307838611,0.0,0.0310337656285,7.6404789882,4.7871278268,4.56140092749,4.56140092749
 01/27  23:00:00,13.375387053,0.493964197507,0.0,0.311739195014,1.91011974705,2.3935639134,15.2932625943,15.2932625943
 01/27  24:00:00,14.2122438458,1.1740783726,0.0,0.468481812788,1.91011974705,2.3935639134,32.4268568178,32.4268568178
 01/28  01:00:00,13.6451276367,1.17247729964,0.0,0.501357654969,1.91011974705,1.79517293505,30.6192437578,30.6192437578
 01/28  02:00:00,14.0693837746,1.57672294002,0.0,0.521368152461,1.91011974705,1.79517293505,40.6440156499,40.6440156499
 01/28  03:00:00,14.2080129517,1.65533676649,0.0,0.581383503112,1.91011974705,1.79517293505,40.6633008473,40.6633008473
 01/28  04:00:00,14.9486245159,2.32029627947,0.0,0.657035554321,1.91011974705,1.79517293505,57.3731652731,57.3731652731
 01/28  05:00:00,14.9637312342,2.27177648511,0.0,0.720662066998,1.91011974705,1.79517293505,54.5607943432,54.5607943432
 01/28  06:00:00,15.5183396276,2.78710750507,0.0,0.759939440476,1.91011974705,1.79517293505,68.0680243825,68.0680243825
 01/28  07:00:00,26.6100091064,12.0133967745,0.0,2.62531964974,1.91011974705,1.79517293505,349.569079348,349.569079348
 01/28  08:00:00,23.4160485316,12.0133967745,0.0,2.61439972619,3.8202394941,3.5903458701,336.819891117,336.819891117
 01/28  09:00:00,31.4567636676,12.0133967745,0.0,1.9987386273,11.4607184823,5.9839097835,305.026489656,305.026489656
 01/28  10:00:00,45.8651574897,12.0133967745,0.0,1.356068097,22.9214369646,9.5742556536,253.881157905,253.881157905
 01/28  11:00:00,58.1682949705,12.0133967745,0.0,1.00170513873,34.3821554469,10.7710376103,219.469083018,219.469083018
 01/28  12:00:00,57.8984758193,12.0133967745,0.0,0.731885987561,34.3821554469,10.7710376103,189.250250199,189.250250199
 01/28  13:00:00,57.8290247789,12.0133967745,0.0,0.662434947198,34.3821554469,10.7710376103,175.859556789,175.859556789
 01/28  14:00:00,57.8843158142,12.0133967745,0.0,0.717725982431,34.3821554469,10.7710376103,166.349366992,166.349366992
 01/28  15:00:00,57.7388574217,12.0133967745,0.0,0.572267589923,34.3821554469,10.7710376103,150.799381206,150.799381206
 01/28  16:00:00,57.7154184733,12.0133967745,0.0,0.548828641522,34.3821554469,10.7710376103,141.83108854,141.83108854
 01/28  17:00:00,59.3284721977,12.0133967745,0.0,0.784215699341,34.3821554469,10.7710376103,140.910392193,140.910392193
 01/28  18:00:00,66.4904539524,12.0133967745,0.0,1.05786412071,34.3821554469,10.7710376103,153.576518561,153.576518561
 01/28  19:00:00,49.0773001703,12.0133967745,0.0,1.31923222833,19.1011974705,8.3774736969,187.09692074,187.09692074
 01/28  20:00:00,39.2228183636,12.0133967745,0.0,1.49879332329,11.4607184823,5.9839097835,210.422779165,210.422779165
 01/28  21:00:00,39.3324875207,12.0133967745,0.0,1.60846248037,11.4607184823,5.9839097835,223.218074684,223.218074684
 01/28  22:00:00,29.4043185132,12.0133967745,0.0,1.71433637447,3.8202394941,3.5903458701,239.982718963,239.982718963
 01/28  23:00:00,12.1341944756,0.146981077379,0.0,0.0159207161379,1.91011974705,1.79517293505,4.57249494525,4.57249494525
 01/28  24:00:00,12.6504392168,0.435936289279,0.0,0.243210245391,1.91011974705,1.79517293505,13.4660662709,13.4660662709
 01/29  01:00:00,13.0930242302,0.73169640626,0.0,0.390035141814,1.91011974705,1.79517293505,22.9292579967,22.9292579967
 01/29  02:00:00,13.9330657728,1.48265085668,0.0,0.479122233986,1.91011974705,1.79517293505,36.5505275623,36.5505275623
 01/29  03:00:00,14.2665771677,1.74555998808,0.0,0.549724497497,1.91011974705,1.79517293505,45.1548338327,45.1548338327
 01/29  04:00:00,14.6621466713,2.08902506689,0.0,0.601828922338,1.91011974705,1.79517293505,49.7865026807,49.7865026807
 01/29  05:00:00,14.7996627614,2.17609499366,0.0,0.652275085627,1.91011974705,1.79517293505,55.115643008,55.115643008
 01/29  06:00:00,15.1959958867,2.52971827222,0.0,0.694984932371,1.91011974705,1.79517293505,59.3369492847,59.3369492847
 01/29  07:00:00,15.1689274138,2.4706989106,0.0,0.726935821054,1.91011974705,1.79517293505,61.8888929692,61.8888929692
 01/29  08:00:00,8.59405825867,2.78733481283,0.0,0.723764097076,1.91011974705,1.79517293505,64.8693298635,64.8693298635
 01/29  09:00:00,21.9028812648,12.0133967745,0.0,2.47889912606,3.8202394941,3.5903458701,342.838986612,342.838986612
 01/29  10:00:00,21.1944960106,12.0133967745,0.0,1.77051387192,3.8202394941,3.5903458701,295.204509914,295.204509914
 01/29  11:00:00,35.839463351,12.0133967745,0.0,1.36441685985,15.2809579764,7.1806917402,246.677168067,246.677168067
 01/29  12:00:00,35.5407181198,12.0133967745,0.0,1.06567162867,15.2809579764,7.1806917402,212.069004669,212.069004669
 01/29  13:00:00,45.3147895321,12.0133967745,0.0,0.805700139327,22.9214369646,9.5742556536,171.555754332,171.555754332
 01/29  14:00:00,45.2553975053,12.0133967745,0.0,0.746308112542,22.9214369646,9.5742556536,151.759430347,151.759430347
 01/29  15:00:00,45.2863110798,12.0133967745,0.0,0.777221687044,22.9214369646,9.5742556536,139.734597751,139.734597751
 01/29  16:00:00,45.3253372171,12.0133967745,0.0,0.8162478244,22.9214369646,9.5742556536,129.294540998,129.294540998
 01/29  17:00:00,45.3960907082,12.0133967745,0.0,0.887001315489,22.9214369646,9.5742556536,127.13594926,127.13594926
 01/29  18:00:00,43.2987744218,12.0133967745,0.0,0.557727930708,15.2809579764,7.1806917402,165.768136638,165.768136638
 01/29  19:00:00,33.3652584214,12.0133967745,0.0,0.658254831855,7.6404789882,4.7871278268,187.733323716,187.733323716
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9954760262,0.023069214551,0.0,0.0011141295557,1.91011974705,1.79517293505,0.655087947462,0.655087947462
 01/29  22:00:00,12.2658247351,0.210111252513,0.0,0.0844208004498,1.91011974705,1.79517293505,6.35022805843,6.35022805843
 01/29  23:00:00,12.4025384415,0.285306716439,0.0,0.145939042954,1.91011974705,1.79517293505,8.69799429191,8.69799429191
 01/29  24:00:00,12.4156078605,0.272558832892,0.0,0.171756345553,1.91011974705,1.79517293505,8.33503745715,8.33503745715
 01/30  01:00:00,13.1236405758,0.352840201566,0.0,0.201116713789,1.91011974705,2.3935639134,10.8508439709,10.8508439709
 01/30  02:00:00,13.1516954639,0.347997756144,0.0,0.234014047258,1.91011974705,2.3935639134,10.7506801055,10.7506801055
 01/30  03:00:00,13.2650183772,0.437316199836,0.0,0.258018516874,1.91011974705,2.3935639134,13.5455718246,13.5455718246
 01/30  04:00:00,13.2140599721,0.380259818437,0.0,0.264116493193,1.91011974705,2.3935639134,11.7933232291,11.7933232291
 01/30  05:00:00,13.308879935,0.458172486361,0.0,0.281023788204,1.91011974705,2.3935639134,14.213250978,14.213250978
 01/30  06:00:00,13.3114593973,0.432389236079,0.0,0.309386500727,1.91011974705,2.3935639134,13.4644374287,13.4644374287
 01/30  07:00:00,26.716886287,12.0133967745,0.0,2.13380585204,1.91011974705,2.3935639134,270.16887585,270.16887585
 01/30  08:00:00,27.4825862273,12.0133967745,0.0,1.66391597114,7.6404789882,4.7871278268,215.503917594,215.503917594
 01/30  09:00:00,40.8871295258,12.0133967745,0.0,1.39506158383,19.1011974705,8.3774736969,186.467957165,186.467957165
 01/30  10:00:00,58.2335403578,12.0133967745,0.0,1.0669505261,34.3821554469,10.7710376103,152.697178867,152.697178867
 01/30  11:00:00,57.974360183,12.0133967745,0.0,0.807770351304,34.3821554469,10.7710376103,133.496130835,133.496130835
 01/30  12:00:00,57.6234868678,12.0133967745,0.0,0.456897036071,34.3821554469,10.7710376103,107.60383882,107.60383882
 01/30  13:00:00,57.437106203,12.0133967745,0.0,0.270516371248,34.3821554469,10.7710376103,92.0682205432,92.0682205432
 01/30  14:00:00,57.5080318717,12.0133967745,0.0,0.341442039938,34.3821554469,10.7710376103,85.0273907519,85.0273907519
 01/30  15:00:00,57.4857493036,12.0133967745,0.0,0.319159471853,34.3821554469,10.7710376103,80.4795164322,80.4795164322
 01/30  16:00:00,57.4809992884,12.0133967745,0.0,0.314409456625,34.3821554469,10.7710376103,78.4045748517,78.4045748517
 01/30  17:00:00,57.6800428541,12.0133967745,0.0,0.513453022383,34.3821554469,10.7710376103,86.0311843156,86.0311843156
 01/30  18:00:00,66.1380042752,12.0133967745,0.0,0.70541444348,34.3821554469,10.7710376103,97.2549302376,97.2549302376
 01/30  19:00:00,53.5720600862,12.0133967745,0.0,0.79697069351,22.9214369646,9.5742556536,104.737750811,104.737750811
 01/30  20:00:00,53.6593784978,12.0133967745,0.0,0.884289105107,22.9214369646,9.5742556536,115.587300161,115.587300161
 01/30  21:00:00,48.6939064513,12.0133967745,0.0,0.935838509411,19.1011974705,8.3774736969,122.232237098,122.232237098
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.6655502485,0.043462590051,0.0,0.0524039979556,1.91011974705,2.3935639134,1.01221800874,1.01221800874
 01/31  02:00:00,12.9082634727,0.201328804624,0.0,0.137251007601,1.91011974705,2.3935639134,6.01234576508,6.01234576508
 01/31  03:00:00,13.0040418921,0.249274808439,0.0,0.185083423187,1.91011974705,2.3935639134,7.58387764005,7.58387764005
 01/31  04:00:00,13.1535223702,0.356831203841,0.0,0.227007505945,1.91011974705,2.3935639134,10.9541872642,10.9541872642
 01/31  05:00:00,13.1675459732,0.336323401519,0.0,0.261538911198,1.91011974705,2.3935639134,10.345227735,10.345227735
 01/31  06:00:00,13.3231949732,0.460094151377,0.0,0.293417161337,1.91011974705,2.3935639134,14.2399695813,14.2399695813
 01/31  07:00:00,26.7836032001,12.0133967745,0.0,2.20052276509,1.91011974705,2.3935639134,279.76711433,279.76711433
 01/31  08:00:00,27.6165322468,12.0133967745,0.0,1.79786199065,7.6404789882,4.7871278268,236.070588917,236.070588917
 01/31  09:00:00,40.7598792178,12.0133967745,0.0,1.26781127584,19.1011974705,8.3774736969,199.669223717,199.669223717
 01/31  10:00:00,57.9317275008,12.0133967745,0.0,0.765137669096,34.3821554469,10.7710376103,157.988265633,157.988265633
 01/31  11:00:00,57.6692479765,12.0133967745,0.0,0.502658144803,34.3821554469,10.7710376103,137.458041706,137.458041706
 01/31  12:00:00,57.5664683048,12.0133967745,0.0,0.399878473034,34.3821554469,10.7710376103,117.978329742,117.978329742
 01/31  13:00:00,57.3853362374,12.0133967745,0.0,0.218746405672,34.3821554469,10.7710376103,104.983806722,104.983806722
 01/31  14:00:00,57.2683874377,12.0133967745,0.0,0.101797605964,34.3821554469,10.7710376103,90.1820849776,90.1820849776
 01/31  15:00:00,57.159712152,12.004647584,0.0,0.00187151084393,34.3821554469,10.7710376103,80.3367369108,80.3367369108
 01/31  16:00:00,57.1904865077,12.0081472602,0.0,0.0291461902782,34.3821554469,10.7710376103,75.1325913939,75.1325913939
 01/31  17:00:00,57.5169776505,12.0133967745,0.0,0.350387818724,34.3821554469,10.7710376103,84.4167617978,84.4167617978
 01/31  18:00:00,66.0907754542,12.0133967745,0.0,0.65818562244,34.3821554469,10.7710376103,101.922062258,101.922062258
 01/31  19:00:00,53.5978145057,12.0133967745,0.0,0.822725112921,22.9214369646,9.5742556536,119.886775492,119.886775492
 01/31  20:00:00,53.7731982014,12.0133967745,0.0,0.998108808665,22.9214369646,9.5742556536,142.441226337,142.441226337
 01/31  21:00:00,48.8698960486,12.0133967745,0.0,1.11182810668,19.1011974705,8.3774736969,157.168484593,157.168484593
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.8313158127,0.20016837906,0.0,0.0614637732386,1.91011974705,2.3935639134,6.03948642001,6.03948642001
 02/01  01:00:00,13.1289008494,0.361284395366,0.0,0.197932793621,1.91011974705,2.3935639134,11.1540986241,11.1540986241
 02/01  02:00:00,13.3135918355,0.456663593725,0.0,0.287244581331,1.91011974705,2.3935639134,14.0920623105,14.0920623105
 02/01  03:00:00,13.4917080019,0.56776179283,0.0,0.354262548622,1.91011974705,2.3935639134,17.7719328063,17.7719328063
 02/01  04:00:00,14.1594267318,1.1762887097,0.0,0.41345436169,1.91011974705,2.3935639134,30.0982453607,30.0982453607
 02/01  05:00:00,14.4793269919,1.45265489023,0.0,0.456988441221,1.91011974705,2.3935639134,36.5434225287,36.5434225287
 02/01  06:00:00,14.6253344652,1.5609811461,0.0,0.494669658659,1.91011974705,2.3935639134,38.6912556428,38.6912556428
 02/01  07:00:00,27.1351483218,12.0133967745,0.0,2.55206788685,1.91011974705,2.3935639134,331.420755672,331.420755672
 02/01  08:00:00,27.9464331401,12.0133967745,0.0,2.12776288392,7.6404789882,4.7871278268,289.291787606,289.291787606
 02/01  09:00:00,41.0955012357,12.0133967745,0.0,1.60343329374,19.1011974705,8.3774736969,253.593570798,253.593570798
 02/01  10:00:00,58.2841695003,12.0133967745,0.0,1.11757966854,34.3821554469,10.7710376103,208.314429915,208.314429915
 02/01  11:00:00,57.9706934657,12.0133967745,0.0,0.804103633959,34.3821554469,10.7710376103,182.262214342,182.262214342
 02/01  12:00:00,58.007013637,12.0133967745,0.0,0.840423805309,34.3821554469,10.7710376103,166.022338311,166.022338311
 02/01  13:00:00,58.0299071981,12.0133967745,0.0,0.863317366411,34.3821554469,10.7710376103,156.296452955,156.296452955
 02/01  14:00:00,58.1134576978,12.0133967745,0.0,0.946867866089,34.3821554469,10.7710376103,149.601864562,149.601864562
 02/01  15:00:00,58.113042979,12.0133967745,0.0,0.946453147226,34.3821554469,10.7710376103,142.021374009,142.021374009
 02/01  16:00:00,58.0881421194,12.0133967745,0.0,0.921552287633,34.3821554469,10.7710376103,132.559632482,132.559632482
 02/01  17:00:00,58.1466422228,12.0133967745,0.0,0.98005239109,34.3821554469,10.7710376103,132.742940649,132.742940649
 02/01  18:00:00,66.4654926423,12.0133967745,0.0,1.03290281052,34.3821554469,10.7710376103,135.444076026,135.444076026
 02/01  19:00:00,53.838049814,12.0133967745,0.0,1.06296042129,22.9214369646,9.5742556536,139.111312101,139.111312101
 02/01  20:00:00,53.8921589456,12.0133967745,0.0,1.11706955287,22.9214369646,9.5742556536,146.507961821,146.507961821
 02/01  21:00:00,48.9039622871,12.0133967745,0.0,1.14589434516,19.1011974705,8.3774736969,150.459531776,150.459531776
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.7361142811,0.112954001787,0.0,0.0534766188535,1.91011974705,2.3935639134,3.23380650601,3.23380650601
 02/02  01:00:00,12.9263643576,0.213066288525,0.0,0.143614408642,1.91011974705,2.3935639134,6.38979995729,6.38979995729
 02/02  02:00:00,13.0754255904,0.31384612802,0.0,0.191895801942,1.91011974705,2.3935639134,9.63772053112,9.63772053112
 02/02  03:00:00,13.0962118172,0.304734034178,0.0,0.221794122604,1.91011974705,2.3935639134,9.29885823217,9.29885823217
 02/02  04:00:00,13.2154929747,0.39902113136,0.0,0.246788182908,1.91011974705,2.3935639134,12.370561565,12.370561565
 02/02  05:00:00,13.1995356409,0.362382319445,0.0,0.267469661054,1.91011974705,2.3935639134,11.1350159551,11.1350159551
 02/02  06:00:00,13.3108089417,0.458270227864,0.0,0.282855053347,1.91011974705,2.3935639134,14.2721833918,14.2721833918
 02/02  07:00:00,26.6762199971,12.0133967745,0.0,2.09313956214,1.91011974705,2.3935639134,264.390004162,264.390004162
 02/02  08:00:00,27.4603053479,12.0133967745,0.0,1.64163509168,7.6404789882,4.7871278268,211.215541872,211.215541872
 02/02  09:00:00,40.9338204756,12.0133967745,0.0,1.44175253364,19.1011974705,8.3774736969,187.502256102,187.502256102
 02/02  10:00:00,58.4222853207,12.0133967745,0.0,1.25569548893,34.3821554469,10.7710376103,160.533228335,160.533228335
 02/02  11:00:00,58.3009999961,12.0133967745,0.0,1.1344101644,34.3821554469,10.7710376103,148.319752997,148.319752997
 02/02  12:00:00,58.1893205605,12.0133967745,0.0,1.02273072878,34.3821554469,10.7710376103,133.486014046,133.486014046
 02/02  13:00:00,58.1252290621,12.0133967745,0.0,0.958639230386,34.3821554469,10.7710376103,125.246902122,125.246902122
 02/02  14:00:00,58.0954875129,12.0133967745,0.0,0.928897681167,34.3821554469,10.7710376103,120.106780397,120.106780397
 02/02  15:00:00,58.0955706615,12.0133967745,0.0,0.928980829742,34.3821554469,10.7710376103,117.195831462,117.195831462
 02/02  16:00:00,58.0990110129,12.0133967745,0.0,0.932421181139,34.3821554469,10.7710376103,112.490798041,112.490798041
 02/02  17:00:00,58.1348167667,12.0133967745,0.0,0.968226934955,34.3821554469,10.7710376103,115.489347319,115.489347319
 02/02  18:00:00,66.4795037287,12.0133967745,0.0,1.04691389693,34.3821554469,10.7710376103,125.755408407,125.755408407
 02/02  19:00:00,53.9130992055,12.0133967745,0.0,1.13800981279,22.9214369646,9.5742556536,138.919202034,138.919202034
 02/02  20:00:00,54.0014686476,12.0133967745,0.0,1.22637925491,22.9214369646,9.5742556536,151.421986841,151.421986841
 02/02  21:00:00,49.0427420315,12.0133967745,0.0,1.28467408952,19.1011974705,8.3774736969,160.185564169,160.185564169
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.7021852739,0.0766223795212,0.0,0.0558792339182,1.91011974705,2.3935639134,2.15176781317,2.15176781317
 02/02  24:00:00,13.067340554,0.288981641994,0.0,0.208675251567,1.91011974705,2.3935639134,8.77937152325,8.77937152325
 02/03  01:00:00,13.2573896535,0.391497820115,0.0,0.296208172949,1.91011974705,2.3935639134,12.0507882416,12.0507882416
 02/03  02:00:00,13.3639801736,0.449903505805,0.0,0.344393007382,1.91011974705,2.3935639134,13.9046897306,13.9046897306
 02/03  03:00:00,13.4573791741,0.510782834856,0.0,0.376912678822,1.91011974705,2.3935639134,15.862691764,15.862691764
 02/03  04:00:00,13.5258465576,0.540721717797,0.0,0.415441179319,1.91011974705,2.3935639134,16.822713426,16.822713426
 02/03  05:00:00,13.756854947,0.740960286373,0.0,0.446211000171,1.91011974705,2.3935639134,21.4315627313,21.4315627313
 02/03  06:00:00,14.0456898677,1.00447408514,0.0,0.47153212208,1.91011974705,2.3935639134,26.4987192701,26.4987192701
 02/03  07:00:00,27.0292181476,12.0133967745,0.0,2.44613771265,1.91011974705,2.3935639134,301.918325779,301.918325779
 02/03  08:00:00,27.824628515,12.0133967745,0.0,2.00595825882,7.6404789882,4.7871278268,252.755134005,252.755134005
 02/03  09:00:00,41.2672743417,12.0133967745,0.0,1.77520639974,19.1011974705,8.3774736969,229.166420559,229.166420559
 02/03  10:00:00,58.5257016369,12.0133967745,0.0,1.35911180519,34.3821554469,10.7710376103,199.792170803,199.792170803
 02/03  11:00:00,58.1839396902,12.0133967745,0.0,1.01734985847,34.3821554469,10.7710376103,185.984586549,185.984586549
 02/03  12:00:00,57.9423559869,12.0133967745,0.0,0.775766155144,34.3821554469,10.7710376103,172.303558243,172.303558243
 02/03  13:00:00,57.929627578,12.0133967745,0.0,0.763037746288,34.3821554469,10.7710376103,163.951715521,163.951715521
 02/03  14:00:00,57.8718626399,12.0133967745,0.0,0.705272808184,34.3821554469,10.7710376103,156.79997366,156.79997366
 02/03  15:00:00,57.748158059,12.0133967745,0.0,0.581568227222,34.3821554469,10.7710376103,150.66459858,150.66459858
 02/03  16:00:00,57.8186740326,12.0133967745,0.0,0.652084200913,34.3821554469,10.7710376103,144.854890232,144.854890232
 02/03  17:00:00,58.1284079884,12.0133967745,0.0,0.961818156679,34.3821554469,10.7710376103,147.900665985,147.900665985
 02/03  18:00:00,66.5704147937,12.0133967745,0.0,1.137824962,34.3821554469,10.7710376103,155.446395924,155.446395924
 02/03  19:00:00,54.0056176118,12.0133967745,0.0,1.23052821912,22.9214369646,9.5742556536,164.265217134,164.265217134
 02/03  20:00:00,54.0947646536,12.0133967745,0.0,1.31967526084,22.9214369646,9.5742556536,175.435507565,175.435507565
 02/03  21:00:00,49.1389757157,12.0133967745,0.0,1.38090777377,19.1011974705,8.3774736969,183.39953963,183.39953963
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.8387754305,0.196340806843,0.0,0.0727509632223,1.91011974705,2.3935639134,5.90430974899,5.90430974899
 02/03  24:00:00,13.159107219,0.351278685557,0.0,0.238144873017,1.91011974705,2.3935639134,10.7980847939,10.7980847939
 02/04  01:00:00,12.8218461325,0.526017977844,0.0,0.324535472554,1.91011974705,1.79517293505,16.2975981683,16.2975981683
 02/04  02:00:00,12.882881776,0.52737321506,0.0,0.384215878858,1.91011974705,1.79517293505,16.442564059,16.442564059
 02/04  03:00:00,13.3426089891,0.937067466343,0.0,0.434248840653,1.91011974705,1.79517293505,26.1642027978,26.1642027978
 02/04  04:00:00,13.6095539562,1.15909078574,0.0,0.479170488349,1.91011974705,1.79517293505,29.9145737667,29.9145737667
 02/04  05:00:00,13.8104062827,1.31750925286,0.0,0.521604347725,1.91011974705,1.79517293505,34.8561028445,34.8561028445
 02/04  06:00:00,14.1737896674,1.64706737455,0.0,0.555429610719,1.91011974705,1.79517293505,40.2544709231,40.2544709231
 02/04  07:00:00,26.5692762213,12.0133967745,0.0,2.58458676468,1.91011974705,1.79517293505,328.765510024,328.765510024
 02/04  08:00:00,22.9963612098,12.0133967745,0.0,2.19471240442,3.8202394941,3.5903458701,287.948523331,287.948523331
 02/04  09:00:00,31.272681799,12.0133967745,0.0,1.81465675864,11.4607184823,5.9839097835,264.277520289,264.277520289
 02/04  10:00:00,45.9657785117,12.0133967745,0.0,1.45668911895,22.9214369646,9.5742556536,234.941753529,234.941753529
 02/04  11:00:00,58.2183032791,12.0133967745,0.0,1.05171344742,34.3821554469,10.7710376103,212.193357837,212.193357837
 02/04  12:00:00,57.8740013734,12.0133967745,0.0,0.707411541643,34.3821554469,10.7710376103,192.023112281,192.023112281
 02/04  13:00:00,57.6860788851,12.0133967745,0.0,0.519489053398,34.3821554469,10.7710376103,177.782092969,177.782092969
 02/04  14:00:00,57.5672482773,12.0133967745,0.0,0.400658445601,34.3821554469,10.7710376103,166.730398048,166.730398048
 02/04  15:00:00,57.5364797557,12.0133967745,0.0,0.369889923987,34.3821554469,10.7710376103,159.170429495,159.170429495
 02/04  16:00:00,57.6530839922,12.0133967745,0.0,0.486494160508,34.3821554469,10.7710376103,153.761586571,153.761586571
 02/04  17:00:00,57.9507564285,12.0133967745,0.0,0.784166596797,34.3821554469,10.7710376103,152.298814959,152.298814959
 02/04  18:00:00,66.5125483296,12.0133967745,0.0,1.07995849789,34.3821554469,10.7710376103,164.493481882,164.493481882
 02/04  19:00:00,49.0936554411,12.0133967745,0.0,1.33558749919,19.1011974705,8.3774736969,195.142597841,195.142597841
 02/04  20:00:00,39.2587980232,12.0133967745,0.0,1.53477298283,11.4607184823,5.9839097835,219.919746555,219.919746555
 02/04  21:00:00,39.3797641522,12.0133967745,0.0,1.65573911182,11.4607184823,5.9839097835,233.568203508,233.568203508
 02/04  22:00:00,29.4656210795,12.0133967745,0.0,1.7756389408,3.8202394941,3.5903458701,251.993455818,251.993455818
 02/04  23:00:00,12.1816271653,0.188255724459,0.0,0.0220787587311,1.91011974705,1.79517293505,5.83452624803,5.83452624803
 02/04  24:00:00,12.7471613986,0.49973291315,0.0,0.276135803312,1.91011974705,1.79517293505,15.5057760708,15.5057760708
 02/05  01:00:00,13.5329967364,1.13019617125,0.0,0.431507883026,1.91011974705,1.79517293505,31.2621692207,31.2621692207
 02/05  02:00:00,14.1885290778,1.69624902003,0.0,0.52098737568,1.91011974705,1.79517293505,41.7239694977,41.7239694977
 02/05  03:00:00,14.5103544876,1.94716313075,0.0,0.591898674779,1.91011974705,1.79517293505,49.6827612841,49.6827612841
 02/05  04:00:00,15.020365569,2.39847504074,0.0,0.650597846193,1.91011974705,1.79517293505,56.9412103614,56.9412103614
 02/05  05:00:00,15.1087826157,2.4278112981,0.0,0.709678635545,1.91011974705,1.79517293505,60.756460439,60.756460439
 02/05  06:00:00,15.6180586096,2.8909403198,0.0,0.755825607736,1.91011974705,1.79517293505,67.686029205,67.686029205
 02/05  07:00:00,15.5388877874,2.7697315184,0.0,0.797863586883,1.91011974705,1.79517293505,68.702678702,68.702678702
 02/05  08:00:00,7.55078209573,3.1099225379,0.0,0.73556687573,1.91011974705,1.79517293505,72.2278478363,72.2278478363
 02/05  09:00:00,21.8701935117,12.0133967745,0.0,2.44621137297,3.8202394941,3.5903458701,344.992109154,344.992109154
 02/05  10:00:00,20.9826286044,12.0133967745,0.0,1.55864646569,3.8202394941,3.5903458701,304.839202721,304.839202721
 02/05  11:00:00,35.5367754214,12.0133967745,0.0,1.06172893023,15.2809579764,7.1806917402,252.80905865,252.80905865
 02/05  12:00:00,35.4057449901,12.0133967745,0.0,0.930698499009,15.2809579764,7.1806917402,231.355668442,231.355668442
 02/05  13:00:00,45.4515012528,12.0133967745,0.0,0.942411860064,22.9214369646,9.5742556536,207.71994355,207.71994355
 02/05  14:00:00,45.4504458466,12.0133967745,0.0,0.941356453873,22.9214369646,9.5742556536,195.425898751,195.425898751
 02/05  15:00:00,45.5241086845,12.0133967745,0.0,1.01501929175,22.9214369646,9.5742556536,186.90422347,186.90422347
 02/05  16:00:00,45.3792330772,12.0133967745,0.0,0.870143684427,22.9214369646,9.5742556536,178.300460015,178.300460015
 02/05  17:00:00,45.4952134715,12.0133967745,0.0,0.986124078814,22.9214369646,9.5742556536,173.676478589,173.676478589
 02/05  18:00:00,43.3303867904,12.0133967745,0.0,0.589340299256,15.2809579764,7.1806917402,213.727991585,213.727991585
 02/05  19:00:00,33.4422763208,12.0133967745,0.0,0.735272731272,7.6404789882,4.7871278268,228.89561747,228.89561747
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,12.3207669325,0.278308903944,0.0,0.071165346454,1.91011974705,1.79517293505,8.58570936476,8.58570936476
 02/05  22:00:00,12.6270449815,0.427997319417,0.0,0.227754980023,1.91011974705,1.79517293505,13.2492114664,13.2492114664
 02/05  23:00:00,12.8071730237,0.529093653049,0.0,0.306786688526,1.91011974705,1.79517293505,16.4925024315,16.4925024315
 02/05  24:00:00,12.9307212926,0.598515470892,0.0,0.360913139603,1.91011974705,1.79517293505,18.6860128984,18.6860128984
 02/06  01:00:00,14.1410636959,1.16887224917,0.0,0.402507786241,1.91011974705,2.3935639134,30.2035188044,30.2035188044
 02/06  02:00:00,14.3035929606,1.29202397108,0.0,0.441885329116,1.91011974705,2.3935639134,32.947822425,32.947822425
