Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  03:00:00,14.4249996231,1.3799750592,0.0,0.475340903432,1.91011974705,2.3935639134,35.3152935713,35.3152935713
 02/06  04:00:00,14.6744387069,1.60057234797,0.0,0.504182698501,1.91011974705,2.3935639134,39.6140867184,39.6140867184
 02/06  05:00:00,14.7220356787,1.62715947023,0.0,0.525192548054,1.91011974705,2.3935639134,40.6046926711,40.6046926711
 02/06  06:00:00,15.0594347123,1.91264187429,0.0,0.577109177606,1.91011974705,2.3935639134,46.6083494924,46.6083494924
 02/06  07:00:00,27.2018797844,12.0133967745,0.0,2.61879934937,1.91011974705,2.3935639134,340.244140083,340.244140083
 02/06  08:00:00,26.6672945804,12.0133967745,0.0,2.22629099087,7.6404789882,4.7871278268,296.95945527,296.95945527
 02/06  09:00:00,41.116951989,12.0133967745,0.0,1.62488404708,19.1011974705,8.3774736969,251.403368295,251.403368295
 02/06  10:00:00,58.2409319266,12.0133967745,0.0,1.07434209491,34.3821554469,10.7710376103,206.659175661,206.659175661
 02/06  11:00:00,57.8641482706,12.0133967745,0.0,0.697558438833,34.3821554469,10.7710376103,183.028537468,183.028537468
 02/06  12:00:00,57.5974223356,12.0133967745,0.0,0.430832503827,34.3821554469,10.7710376103,159.504697877,159.504697877
 02/06  13:00:00,57.4984368518,12.0133967745,0.0,0.331847020079,34.3821554469,10.7710376103,144.98779245,144.98779245
 02/06  14:00:00,57.4265515617,12.0133967745,0.0,0.259961730013,34.3821554469,10.7710376103,133.480750267,133.480750267
 02/06  15:00:00,57.3912153186,12.0133967745,0.0,0.224625486907,34.3821554469,10.7710376103,123.202328444,123.202328444
 02/06  16:00:00,57.4917804346,12.0133967745,0.0,0.325190602899,34.3821554469,10.7710376103,115.345883329,115.345883329
 02/06  17:00:00,57.7397563857,12.0133967745,0.0,0.573166554004,34.3821554469,10.7710376103,116.996788654,116.996788654
 02/06  18:00:00,64.8771739825,12.0133967745,0.0,0.8222508174,34.3821554469,10.7710376103,128.136733205,128.136733205
 02/06  19:00:00,53.7447273671,12.0133967745,0.0,0.969637974381,22.9214369646,9.5742556536,141.461193047,141.461193047
 02/06  20:00:00,53.9628084704,12.0133967745,0.0,1.18771907767,22.9214369646,9.5742556536,169.539534461,169.539534461
 02/06  21:00:00,49.1198155349,12.0133967745,0.0,1.36174759298,19.1011974705,8.3774736969,192.583074805,192.583074805
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.7887295589,0.180009469814,0.0,0.0390364286339,1.91011974705,2.3935639134,5.55226235872,5.55226235872
 02/06  24:00:00,13.2411154775,0.458998662606,0.0,0.212433154442,1.91011974705,2.3935639134,14.2580024994,14.2580024994
 02/07  01:00:00,13.3840888603,0.498024324173,0.0,0.31638087566,1.91011974705,2.3935639134,15.4589161701,15.4589161701
 02/07  02:00:00,13.7369091266,0.79445604333,0.0,0.372769422826,1.91011974705,2.3935639134,23.3248043457,23.3248043457
 02/07  03:00:00,14.116926342,1.13522418757,0.0,0.412018493937,1.91011974705,2.3935639134,29.1512602992,29.1512602992
 02/07  04:00:00,14.3254427587,1.3142963072,0.0,0.441462791025,1.91011974705,2.3935639134,34.469318603,34.469318603
 02/07  05:00:00,14.5970437157,1.55992180083,0.0,0.467438254447,1.91011974705,2.3935639134,37.9834402232,37.9834402232
 02/07  06:00:00,14.6337023246,1.56821147776,0.0,0.495807186351,1.91011974705,2.3935639134,40.071742686,40.071742686
 02/07  07:00:00,27.0724965427,12.0133967745,0.0,2.48941610774,1.91011974705,2.3935639134,321.889688364,321.889688364
 02/07  08:00:00,26.4381742775,12.0133967745,0.0,1.99717068799,7.6404789882,4.7871278268,269.93283499,269.93283499
 02/07  09:00:00,41.1107720822,12.0133967745,0.0,1.61870414029,19.1011974705,8.3774736969,230.034819809,230.034819809
 02/07  10:00:00,58.2171659936,12.0133967745,0.0,1.05057616185,34.3821554469,10.7710376103,181.715662224,181.715662224
 02/07  11:00:00,57.7905324999,12.0133967745,0.0,0.623942668126,34.3821554469,10.7710376103,153.2962506,153.2962506
 02/07  12:00:00,57.5385759858,12.0133967745,0.0,0.371986154051,34.3821554469,10.7710376103,128.876737032,128.876737032
 02/07  13:00:00,57.3799790536,12.0133967745,0.0,0.213389221826,34.3821554469,10.7710376103,114.80839454,114.80839454
 02/07  14:00:00,57.3423683185,12.0133967745,0.0,0.175778486785,34.3821554469,10.7710376103,103.739085667,103.739085667
 02/07  15:00:00,57.3181247636,12.0133967745,0.0,0.151534931859,34.3821554469,10.7710376103,94.9487175659,94.9487175659
 02/07  16:00:00,57.6210122456,12.0133967745,0.0,0.454422413904,34.3821554469,10.7710376103,90.0853612058,90.0853612058
 02/07  17:00:00,57.7789343024,12.0133967745,0.0,0.612344470673,34.3821554469,10.7710376103,91.371132454,91.371132454
 02/07  18:00:00,64.7539615022,12.0133967745,0.0,0.699038337089,34.3821554469,10.7710376103,97.7935529912,97.7935529912
 02/07  19:00:00,53.5277497586,12.0133967745,0.0,0.752660365861,22.9214369646,9.5742556536,103.976720622,103.976720622
 02/07  20:00:00,53.5834036031,12.0133967745,0.0,0.808314210323,22.9214369646,9.5742556536,111.136279632,111.136279632
 02/07  21:00:00,48.5924232886,12.0133967745,0.0,0.834355346712,19.1011974705,8.3774736969,114.831368453,114.831368453
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.6686516035,0.0758628127028,0.0,0.0231051303334,1.91011974705,2.3935639134,2.09128769699,2.09128769699
 02/08  04:00:00,12.743355692,0.110056700657,0.0,0.0636153309094,1.91011974705,2.3935639134,3.20558184624,3.20558184624
 02/08  05:00:00,12.8211453013,0.159270824827,0.0,0.0921908160604,1.91011974705,2.3935639134,4.7252913255,4.7252913255
 02/08  06:00:00,12.884443228,0.200726848214,0.0,0.114032719368,1.91011974705,2.3935639134,6.08681334911,6.08681334911
 02/08  07:00:00,26.3219075381,12.0133967745,0.0,1.73882710312,1.91011974705,2.3935639134,220.434542406,220.434542406
 02/08  08:00:00,25.7551836487,12.0133967745,0.0,1.31418005921,7.6404789882,4.7871278268,170.886096821,170.886096821
 02/08  09:00:00,40.6345759921,12.0133967745,0.0,1.14250805013,19.1011974705,8.3774736969,149.621788401,149.621788401
 02/08  10:00:00,58.1300216747,12.0133967745,0.0,0.963431842922,34.3821554469,10.7710376103,121.517880666,121.517880666
 02/08  11:00:00,58.0257475572,12.0133967745,0.0,0.859157725433,34.3821554469,10.7710376103,109.857959037,109.857959037
 02/08  12:00:00,57.9443828922,12.0133967745,0.0,0.77779306051,34.3821554469,10.7710376103,98.8023921133,98.8023921133
 02/08  13:00:00,57.9117194082,12.0133967745,0.0,0.745129576427,34.3821554469,10.7710376103,92.6457623142,92.6457623142
 02/08  14:00:00,57.8923211998,12.0133967745,0.0,0.725731368117,34.3821554469,10.7710376103,93.4327287037,93.4327287037
 02/08  15:00:00,57.8847981814,12.0133967745,0.0,0.7182083497,34.3821554469,10.7710376103,89.4536497906,89.4536497906
 02/08  16:00:00,57.851153835,12.0133967745,0.0,0.684564003296,34.3821554469,10.7710376103,81.1734219155,81.1734219155
 02/08  17:00:00,57.8482199449,12.0133967745,0.0,0.681630113124,34.3821554469,10.7710376103,79.1222318944,79.1222318944
 02/08  18:00:00,64.769752266,12.0133967745,0.0,0.714829100898,34.3821554469,10.7710376103,83.394772804,83.394772804
 02/08  19:00:00,53.5281339844,12.0133967745,0.0,0.753044591686,22.9214369646,9.5742556536,89.900953431,89.900953431
 02/08  20:00:00,53.5798850573,12.0133967745,0.0,0.804795664595,22.9214369646,9.5742556536,97.8706039081,97.8706039081
 02/08  21:00:00,48.5802851487,12.0133967745,0.0,0.822217206789,19.1011974705,8.3774736969,101.018705517,101.018705517
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5735711732,0.0034996762304,0.0,0.000387836473221,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5940040204,0.0104990286912,0.0,0.0138213312442,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.6083869573,0.0104990286912,0.0,0.0282042681583,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.6398732204,0.0206400858715,0.0,0.0495494741131,1.91011974705,2.3935639134,0.315900416121,0.315900416121
 02/09  07:00:00,26.1825652395,12.0133967745,0.0,1.59948480455,1.91011974705,2.3935639134,186.600879231,186.600879231
 02/09  08:00:00,25.5470872881,12.0133967745,0.0,1.1060836986,7.6404789882,4.7871278268,138.154407208,138.154407208
 02/09  09:00:00,40.1910733351,12.0133967745,0.0,0.699005393122,19.1011974705,8.3774736969,110.246946239,110.246946239
 02/09  10:00:00,57.5690314295,12.0133967745,0.0,0.402441597802,34.3821554469,10.7710376103,82.5955421667,82.5955421667
 02/09  11:00:00,57.4662516233,12.0133967745,0.0,0.299661791593,34.3821554469,10.7710376103,73.3401297936,73.3401297936
 02/09  12:00:00,57.2227621525,12.0116469364,0.0,0.0579221588395,34.3821554469,10.7710376103,61.7937999892,61.7937999892
 02/09  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,55.8171650963,55.8171650963
 02/09  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,48.0441245139,48.0441245139
 02/09  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,44.1256910223,44.1256910223
 02/09  16:00:00,57.157952168,12.004647584,0.0,0.000111526798058,34.3821554469,10.7710376103,42.4844820635,42.4844820635
 02/09  17:00:00,57.3290517815,12.0133967745,0.0,0.162461949748,34.3821554469,10.7710376103,47.8462860146,47.8462860146
 02/09  18:00:00,64.4125665243,12.0133967745,0.0,0.357643359226,34.3821554469,10.7710376103,54.5805727617,54.5805727617
 02/09  19:00:00,53.2145945723,12.0133967745,0.0,0.439505179585,22.9214369646,9.5742556536,61.4493378019,61.4493378019
 02/09  20:00:00,53.2794498099,12.0133967745,0.0,0.504360417175,22.9214369646,9.5742556536,69.7534291339,69.7534291339
 02/09  21:00:00,48.2955421557,12.0133967745,0.0,0.537474213813,19.1011974705,8.3774736969,73.4003778883,73.4003778883
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,26.0695842448,12.0133967745,0.0,1.48650380985,1.91011974705,2.3935639134,182.034115766,182.034115766
 02/10  08:00:00,25.510139756,12.0133967745,0.0,1.06913616648,7.6404789882,4.7871278268,138.667698569,138.667698569
 02/10  09:00:00,40.2836257918,12.0133967745,0.0,0.7915578499,19.1011974705,8.3774736969,117.285801724,117.285801724
 02/10  10:00:00,57.6304169788,12.0133967745,0.0,0.463827147037,34.3821554469,10.7710376103,89.2895048482,89.2895048482
 02/10  11:00:00,57.4978351183,12.0133967745,0.0,0.331245286551,34.3821554469,10.7710376103,79.5271775844,79.5271775844
 02/10  12:00:00,57.5668952214,12.0133967745,0.0,0.400305389652,34.3821554469,10.7710376103,69.1226362941,69.1226362941
 02/10  13:00:00,57.5996170343,12.0133967745,0.0,0.433027202565,34.3821554469,10.7710376103,64.2031701748,64.2031701748
 02/10  14:00:00,57.578420167,12.0133967745,0.0,0.411830335294,34.3821554469,10.7710376103,57.6756059787,57.6756059787
 02/10  15:00:00,57.5657478151,12.0133967745,0.0,0.399157983366,34.3821554469,10.7710376103,53.09681617,53.09681617
 02/10  16:00:00,57.5748062506,12.0133967745,0.0,0.408216418877,34.3821554469,10.7710376103,51.1328361742,51.1328361742
 02/10  17:00:00,57.6240773595,12.0133967745,0.0,0.457487527768,34.3821554469,10.7710376103,56.0446188515,56.0446188515
 02/10  18:00:00,64.5776090456,12.0133967745,0.0,0.52268588054,34.3821554469,10.7710376103,64.0403058235,64.0403058235
 02/10  19:00:00,53.3467035136,12.0133967745,0.0,0.571614120827,22.9214369646,9.5742556536,71.1491429677,71.1491429677
 02/10  20:00:00,53.4030518497,12.0133967745,0.0,0.62796245699,22.9214369646,9.5742556536,78.9464747496,78.9464747496
 02/10  21:00:00,48.4336369774,12.0133967745,0.0,0.675569035427,19.1011974705,8.3774736969,86.1399645463,86.1399645463
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,25.4639893063,12.0133967745,0.0,1.47929984969,1.91011974705,1.79517293505,177.822200882,177.822200882
 02/11  08:00:00,20.5043722389,12.0133967745,0.0,1.08039010016,3.8202394941,3.5903458701,135.653892048,135.653892048
 02/11  09:00:00,30.3811940654,12.0133967745,0.0,0.923169025107,11.4607184823,5.9839097835,117.83262671,117.83262671
 02/11  10:00:00,45.2772736806,12.0133967745,0.0,0.768184287866,22.9214369646,9.5742556536,94.3367009159,94.3367009159
 02/11  11:00:00,57.7023062631,12.0133967745,0.0,0.53571643137,34.3821554469,10.7710376103,70.181627483,70.181627483
 02/11  12:00:00,57.2639709125,12.0133967745,0.0,0.0973810807286,34.3821554469,10.7710376103,48.8893941882,48.8893941882
 02/11  13:00:00,57.2905434915,12.0133967745,0.0,0.123953659762,34.3821554469,10.7710376103,42.2674406328,42.2674406328
 02/11  14:00:00,57.4311363142,12.0133967745,0.0,0.264546482425,34.3821554469,10.7710376103,40.5319398933,40.5319398933
 02/11  15:00:00,57.4215811827,12.0133967745,0.0,0.254991351016,34.3821554469,10.7710376103,38.9778619777,38.9778619777
 02/11  16:00:00,57.464668215,12.0133967745,0.0,0.298078383306,34.3821554469,10.7710376103,39.8450280549,39.8450280549
 02/11  17:00:00,57.5195624479,12.0133967745,0.0,0.352972616136,34.3821554469,10.7710376103,42.1006040808,42.1006040808
 02/11  18:00:00,64.4835355763,12.0133967745,0.0,0.428612411188,34.3821554469,10.7710376103,49.9550473524,49.9550473524
 02/11  19:00:00,48.2955911094,12.0133967745,0.0,0.53752316752,19.1011974705,8.3774736969,69.0430004285,69.0430004285
 02/11  20:00:00,38.3359984782,12.0133967745,0.0,0.611973437903,11.4607184823,5.9839097835,79.0068660473,79.0068660473
 02/11  21:00:00,38.4154846064,12.0133967745,0.0,0.691459566071,11.4607184823,5.9839097835,89.3961662038,89.3961662038
 02/11  22:00:00,28.4562364882,12.0133967745,0.0,0.766254349497,3.8202394941,3.5903458701,102.746105322,102.746105322
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.999345696,0.00874919057599,0.0,0.0193038233671,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,12.1185131181,0.0647023725369,0.0,0.0825180634881,1.91011974705,1.79517293505,1.68022943533,1.68022943533
 02/12  06:00:00,12.2208227682,0.117193584907,0.0,0.13233650124,1.91011974705,1.79517293505,3.29398535854,3.29398535854
 02/12  07:00:00,12.3182611707,0.174738766364,0.0,0.172229722237,1.91011974705,1.79517293505,5.1632280685,5.1632280685
 02/12  08:00:00,4.08652949797,0.224362817478,0.0,0.156873998387,1.91011974705,1.79517293505,6.728161023,6.728161023
 02/12  09:00:00,20.9652140324,12.0133967745,0.0,1.54123189363,3.8202394941,3.5903458701,231.439764981,231.439764981
 02/12  10:00:00,20.2923213428,12.0133967745,0.0,0.868339204119,3.8202394941,3.5903458701,181.685076686,181.685076686
 02/12  11:00:00,35.0679288534,12.0133967745,0.0,0.592882362281,15.2809579764,7.1806917402,162.747201292,162.747201292
 02/12  12:00:00,35.2598741565,12.0133967745,0.0,0.784827665337,15.2809579764,7.1806917402,158.85553607,158.85553607
 02/12  13:00:00,45.3541924701,12.0133967745,0.0,0.84510307739,22.9214369646,9.5742556536,145.02457155,145.02457155
 02/12  14:00:00,45.4180093924,12.0133967745,0.0,0.908919999639,22.9214369646,9.5742556536,141.0453759,141.0453759
 02/12  15:00:00,45.4827089248,12.0133967745,0.0,0.973619532093,22.9214369646,9.5742556536,142.881194314,142.881194314
 02/12  16:00:00,45.5248718415,12.0133967745,0.0,1.01578244877,22.9214369646,9.5742556536,144.467581394,144.467581394
 02/12  17:00:00,45.5725102146,12.0133967745,0.0,1.0634208219,22.9214369646,9.5742556536,151.191769561,151.191769561
 02/12  18:00:00,41.9769053365,12.0133967745,0.0,0.61352551203,15.2809579764,7.1806917402,194.539148831,194.539148831
 02/12  19:00:00,33.4186482101,12.0133967745,0.0,0.711644620531,7.6404789882,4.7871278268,208.224687176,208.224687176
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,12.0735466094,0.067925552022,0.0,0.0343283752548,1.91011974705,1.79517293505,1.90926234745,1.90926234745
 02/12  22:00:00,12.404369918,0.247217226074,0.0,0.185860009839,1.91011974705,1.79517293505,7.41978224818,7.41978224818
 02/12  23:00:00,12.6487166219,0.399718110132,0.0,0.277705829716,1.91011974705,1.79517293505,12.3175479239,12.3175479239
 02/12  24:00:00,12.7267777561,0.426419506492,0.0,0.329065567469,1.91011974705,1.79517293505,13.1061547887,13.1061547887
 02/13  01:00:00,13.4661617189,0.527543222288,0.0,0.368934836114,1.91011974705,2.3935639134,16.4102358596,16.4102358596
 02/13  02:00:00,13.4910158022,0.517998635937,0.0,0.403333505788,1.91011974705,2.3935639134,16.0314275534,16.0314275534
 02/13  03:00:00,14.1161065388,1.10863964454,0.0,0.437783233797,1.91011974705,2.3935639134,28.7198763204,28.7198763204
 02/13  04:00:00,14.2128657572,1.17160958581,0.0,0.4715725109,1.91011974705,2.3935639134,29.3769969131,29.3769969131
 02/13  05:00:00,14.3364652373,1.27335228678,0.0,0.493429290106,1.91011974705,2.3935639134,32.781314232,32.781314232
 02/13  06:00:00,14.523807383,1.42627420546,0.0,0.527849517092,1.91011974705,2.3935639134,34.9392410698,34.9392410698
 02/13  07:00:00,25.729368769,12.0133967745,0.0,2.52395500066,1.91011974705,2.3935639134,319.839691551,319.839691551
 02/13  08:00:00,26.4612543293,12.0133967745,0.0,2.02025073972,7.6404789882,4.7871278268,267.091550513,267.091550513
 02/13  09:00:00,41.021228917,12.0133967745,0.0,1.52916097504,19.1011974705,8.3774736969,237.482610601,237.482610601
 02/13  10:00:00,58.3093686998,12.0133967745,0.0,1.1427788681,34.3821554469,10.7710376103,207.312001369,207.312001369
 02/13  11:00:00,58.229930645,12.0133967745,0.0,1.06334081329,34.3821554469,10.7710376103,193.276435985,193.276435985
 02/13  12:00:00,58.3077057077,12.0133967745,0.0,1.14111587597,34.3821554469,10.7710376103,173.481931337,173.481931337
 02/13  13:00:00,58.306068474,12.0133967745,0.0,1.13947864223,34.3821554469,10.7710376103,159.403128012,159.403128012
 02/13  14:00:00,58.1718785984,12.0133967745,0.0,1.00528876671,34.3821554469,10.7710376103,148.41254395,148.41254395
 02/13  15:00:00,58.1250155662,12.0133967745,0.0,0.958425734448,34.3821554469,10.7710376103,141.013434522,141.013434522
 02/13  16:00:00,57.9521676833,12.0133967745,0.0,0.785577851603,34.3821554469,10.7710376103,131.284932405,131.284932405
 02/13  17:00:00,58.0482462016,12.0133967745,0.0,0.881656369836,34.3821554469,10.7710376103,133.515991834,133.515991834
 02/13  18:00:00,63.728198344,12.0133967745,0.0,1.05094184557,34.3821554469,10.7710376103,141.590946899,141.590946899
 02/13  19:00:00,53.9359603652,12.0133967745,0.0,1.16087097251,22.9214369646,9.5742556536,149.830803358,149.830803358
 02/13  20:00:00,54.0187391975,12.0133967745,0.0,1.24364980478,22.9214369646,9.5742556536,160.040986127,160.040986127
 02/13  21:00:00,49.1009758875,12.0133967745,0.0,1.34290794558,19.1011974705,8.3774736969,174.74185923,174.74185923
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.7948221114,0.151785484292,0.0,0.0733529666736,1.91011974705,2.3935639134,4.5218484775,4.5218484775
 02/13  24:00:00,13.0758115816,0.294158739373,0.0,0.211969181746,1.91011974705,2.3935639134,8.93405193004,8.93405193004
 02/14  01:00:00,13.2570944609,0.408564541708,0.0,0.278846258715,1.91011974705,2.3935639134,12.6293005542,12.6293005542
 02/14  02:00:00,13.3157079835,0.421544941764,0.0,0.324479381248,1.91011974705,2.3935639134,12.9918143227,12.9918143227
 02/14  03:00:00,13.4272400873,0.512445482975,0.0,0.345110943826,1.91011974705,2.3935639134,15.9697989636,15.9697989636
 02/14  04:00:00,13.3690247911,0.454364939218,0.0,0.344976191399,1.91011974705,2.3935639134,14.0499662407,14.0499662407
 02/14  05:00:00,13.4405353254,0.521286370829,0.0,0.349565294072,1.91011974705,2.3935639134,16.2668458668,16.2668458668
 02/14  06:00:00,13.4045813603,0.471872885568,0.0,0.363024814296,1.91011974705,2.3935639134,14.6150093061,14.6150093061
 02/14  07:00:00,25.4051749062,12.0133967745,0.0,2.19976113789,1.91011974705,2.3935639134,276.894683338,276.894683338
 02/14  08:00:00,26.1561238763,12.0133967745,0.0,1.71512028676,7.6404789882,4.7871278268,221.104288372,221.104288372
 02/14  09:00:00,41.0224237556,12.0133967745,0.0,1.53035581362,19.1011974705,8.3774736969,198.684519375,198.684519375
 02/14  10:00:00,58.5269348279,12.0133967745,0.0,1.3603449962,34.3821554469,10.7710376103,172.349530712,172.349530712
 02/14  11:00:00,58.4159137074,12.0133967745,0.0,1.24932387568,34.3821554469,10.7710376103,160.709275279,160.709275279
 02/14  12:00:00,58.2900848681,12.0133967745,0.0,1.12349503639,34.3821554469,10.7710376103,144.785461082,144.785461082
 02/14  13:00:00,58.2038086421,12.0133967745,0.0,1.03721881041,34.3821554469,10.7710376103,133.691323954,133.691323954
 02/14  14:00:00,58.1030214938,12.0133967745,0.0,0.936431662119,34.3821554469,10.7710376103,122.988131751,122.988131751
 02/14  15:00:00,57.8424495214,12.0133967745,0.0,0.67585968971,34.3821554469,10.7710376103,112.380328411,112.380328411
 02/14  16:00:00,57.8660581239,12.0133967745,0.0,0.699468292143,34.3821554469,10.7710376103,104.139323142,104.139323142
 02/14  17:00:00,57.9801585847,12.0133967745,0.0,0.813568753005,34.3821554469,10.7710376103,103.68248397,103.68248397
 02/14  18:00:00,63.5769124047,12.0133967745,0.0,0.899655906271,34.3821554469,10.7710376103,109.041215163,109.041215163
 02/14  19:00:00,53.7483983494,12.0133967745,0.0,0.973308956643,22.9214369646,9.5742556536,118.19838738,118.19838738
 02/14  20:00:00,53.8440778415,12.0133967745,0.0,1.06898844872,22.9214369646,9.5742556536,131.431846309,131.431846309
 02/14  21:00:00,48.8817680046,12.0133967745,0.0,1.12370006267,19.1011974705,8.3774736969,139.843795502,139.843795502
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5715491383,0.0017498381152,0.0,0.000115639746534,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.7523611733,0.100384396751,0.0,0.082293116066,1.91011974705,2.3935639134,2.77760351072,2.77760351072
 02/15  01:00:00,12.9612079554,0.216492163106,0.0,0.175032131859,1.91011974705,2.3935639134,6.5275510869,6.5275510869
 02/15  02:00:00,13.1305891408,0.330123593811,0.0,0.2307818865,1.91011974705,2.3935639134,10.098328567,10.098328567
 02/15  03:00:00,13.1431483126,0.315474014247,0.0,0.257990637907,1.91011974705,2.3935639134,9.67984491003,9.67984491003
 02/15  04:00:00,13.2412074789,0.39430897756,0.0,0.277214840903,1.91011974705,2.3935639134,12.1460754999,12.1460754999
 02/15  05:00:00,13.230304497,0.364080472513,0.0,0.29654036408,1.91011974705,2.3935639134,11.2388805956,11.2388805956
 02/15  06:00:00,13.3377722267,0.452223798214,0.0,0.315864768066,1.91011974705,2.3935639134,13.9930379513,13.9930379513
 02/15  07:00:00,25.3293893211,12.0133967745,0.0,2.12397555281,1.91011974705,2.3935639134,262.576227408,262.576227408
 02/15  08:00:00,26.0783477574,12.0133967745,0.0,1.63734416784,7.6404789882,4.7871278268,210.291490468,210.291490468
 02/15  09:00:00,40.7924577775,12.0133967745,0.0,1.3003898356,19.1011974705,8.3774736969,182.616619712,182.616619712
 02/15  10:00:00,58.3185951286,12.0133967745,0.0,1.15200529688,34.3821554469,10.7710376103,153.323650749,153.323650749
 02/15  11:00:00,58.2530352921,12.0133967745,0.0,1.08644546039,34.3821554469,10.7710376103,142.22695985,142.22695985
 02/15  12:00:00,58.1154390474,12.0133967745,0.0,0.948849215696,34.3821554469,10.7710376103,127.602410296,127.602410296
 02/15  13:00:00,57.8210146217,12.0133967745,0.0,0.654424789997,34.3821554469,10.7710376103,114.716111461,114.716111461
 02/15  14:00:00,57.6982809099,12.0133967745,0.0,0.531691078142,34.3821554469,10.7710376103,103.445896924,103.445896924
 02/15  15:00:00,57.6527005657,12.0133967745,0.0,0.486110733991,34.3821554469,10.7710376103,96.5103786431,96.5103786431
 02/15  16:00:00,57.546982009,12.0133967745,0.0,0.380392177272,34.3821554469,10.7710376103,86.3523973903,86.3523973903
 02/15  17:00:00,57.6701600252,12.0133967745,0.0,0.503570193435,34.3821554469,10.7710376103,86.4718590744,86.4718590744
 02/15  18:00:00,63.3177686315,12.0133967745,0.0,0.640512133096,34.3821554469,10.7710376103,86.8084336309,86.8084336309
 02/15  19:00:00,53.5711887064,12.0133967745,0.0,0.796099313693,22.9214369646,9.5742556536,102.202755647,102.202755647
 02/15  20:00:00,53.7237355393,12.0133967745,0.0,0.948646146577,22.9214369646,9.5742556536,122.128986363,122.128986363
 02/15  21:00:00,48.8039241275,12.0133967745,0.0,1.04585618559,19.1011974705,8.3774736969,135.437631681,135.437631681
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5732174108,0.0017498381152,0.0,0.00178391222877,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.7695144615,0.10397761368,0.0,0.0958531874069,1.91011974705,2.3935639134,2.88772653088,2.88772653088
 02/16  02:00:00,13.0380637914,0.274213322212,0.0,0.194166808773,1.91011974705,2.3935639134,8.37564996901,8.37564996901
 02/16  03:00:00,13.1549070807,0.338632295425,0.0,0.246591124868,1.91011974705,2.3935639134,10.3453503828,10.3453503828
 02/16  04:00:00,13.2344703181,0.385879889416,0.0,0.278906768258,1.91011974705,2.3935639134,11.936180209,11.936180209
 02/16  05:00:00,13.2899901416,0.415806764824,0.0,0.304499716357,1.91011974705,2.3935639134,12.7973346574,12.7973346574
 02/16  06:00:00,13.3337072791,0.444565938119,0.0,0.319457680485,1.91011974705,2.3935639134,13.8257119773,13.8257119773
 02/16  07:00:00,25.3738040794,12.0133967745,0.0,2.16839031106,1.91011974705,2.3935639134,273.482001749,273.482001749
 02/16  08:00:00,26.1490637864,12.0133967745,0.0,1.70806019687,7.6404789882,4.7871278268,220.945905575,220.945905575
 02/16  09:00:00,41.0082638732,12.0133967745,0.0,1.51619593123,19.1011974705,8.3774736969,197.612642006,197.612642006
 02/16  10:00:00,58.5033769059,12.0133967745,0.0,1.33678707413,34.3821554469,10.7710376103,170.974721352,170.974721352
 02/16  11:00:00,58.3850018469,12.0133967745,0.0,1.21841201512,34.3821554469,10.7710376103,158.101157834,158.101157834
 02/16  12:00:00,58.2784960618,12.0133967745,0.0,1.11190623004,34.3821554469,10.7710376103,143.165042571,143.165042571
 02/16  13:00:00,58.2894493328,12.0133967745,0.0,1.1228595011,34.3821554469,10.7710376103,143.510909561,143.510909561
 02/16  14:00:00,58.3061808935,12.0133967745,0.0,1.13959106178,34.3821554469,10.7710376103,144.43926304,144.43926304
 02/16  15:00:00,58.3189905588,12.0133967745,0.0,1.15240072705,34.3821554469,10.7710376103,144.068299042,144.068299042
 02/16  16:00:00,58.3234029994,12.0133967745,0.0,1.15681316764,34.3821554469,10.7710376103,141.315593611,141.315593611
 02/16  17:00:00,58.3414952966,12.0133967745,0.0,1.17490546482,34.3821554469,10.7710376103,142.710707148,142.710707148
 02/16  18:00:00,63.8880162723,12.0133967745,0.0,1.21075977389,34.3821554469,10.7710376103,147.375428418,147.375428418
 02/16  19:00:00,54.0011781872,12.0133967745,0.0,1.22608879446,22.9214369646,9.5742556536,150.353431766,150.353431766
 02/16  20:00:00,54.0394593499,12.0133967745,0.0,1.26436995712,22.9214369646,9.5742556536,155.926370801,155.926370801
 02/16  21:00:00,49.0326062095,12.0133967745,0.0,1.2745382676,19.1011974705,8.3774736969,157.670881597,157.670881597
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.6238337102,0.0316926173376,0.0,0.0224574323732,1.91011974705,2.3935639134,0.814955229198,0.814955229198
 02/16  24:00:00,12.8359841167,0.117349857976,0.0,0.148950598234,1.91011974705,2.3935639134,3.30791173949,3.30791173949
 02/17  01:00:00,13.0493760568,0.267221696775,0.0,0.212470699583,1.91011974705,2.3935639134,8.10585445465,8.10585445465
 02/17  02:00:00,13.0685195701,0.254583181467,0.0,0.2442527282,1.91011974705,2.3935639134,7.70939637698,7.70939637698
 02/17  03:00:00,13.2086052802,0.367348568562,0.0,0.271573051223,1.91011974705,2.3935639134,11.2896541534,11.2896541534
 02/17  04:00:00,13.1804619047,0.318655728401,0.0,0.292122515852,1.91011974705,2.3935639134,9.75044704813,9.75044704813
 02/17  05:00:00,13.3122153556,0.432831193112,0.0,0.309700501999,1.91011974705,2.3935639134,13.3822441723,13.3822441723
 02/17  06:00:00,13.25721019,0.3621587442,0.0,0.325367785307,1.91011974705,2.3935639134,11.1393181038,11.1393181038
 02/17  07:00:00,25.3303824287,12.0133967745,0.0,2.12496866034,1.91011974705,2.3935639134,258.249250627,258.249250627
 02/17  08:00:00,26.0665742369,12.0133967745,0.0,1.62557064741,7.6404789882,4.7871278268,207.108000923,207.108000923
 02/17  09:00:00,40.7990800953,12.0133967745,0.0,1.30701215337,19.1011974705,8.3774736969,182.412833814,182.412833814
 02/17  10:00:00,58.1494218177,12.0133967745,0.0,0.982831986018,34.3821554469,10.7710376103,152.595951483,152.595951483
 02/17  11:00:00,57.7935227228,12.0133967745,0.0,0.626932891022,34.3821554469,10.7710376103,134.63807471,134.63807471
 02/17  12:00:00,57.5668406268,12.0133967745,0.0,0.400250795068,34.3821554469,10.7710376103,116.502515,116.502515
 02/17  13:00:00,57.4518558006,12.0133967745,0.0,0.285265968872,34.3821554469,10.7710376103,108.861764182,108.861764182
 02/17  14:00:00,57.412394355,12.0133967745,0.0,0.245804523232,34.3821554469,10.7710376103,100.468090769,100.468090769
 02/17  15:00:00,57.5381555612,12.0133967745,0.0,0.371565729496,34.3821554469,10.7710376103,95.4459700677,95.4459700677
 02/17  16:00:00,57.56584525,12.0133967745,0.0,0.399255418289,34.3821554469,10.7710376103,90.7825235859,90.7825235859
 02/17  17:00:00,57.6959152096,12.0133967745,0.0,0.529325377831,34.3821554469,10.7710376103,90.863064277,90.863064277
 02/17  18:00:00,63.3872275971,12.0133967745,0.0,0.709971098666,34.3821554469,10.7710376103,102.22717206,102.22717206
 02/17  19:00:00,53.5990469351,12.0133967745,0.0,0.823957542345,22.9214369646,9.5742556536,112.561125324,112.561125324
 02/17  20:00:00,53.6983959238,12.0133967745,0.0,0.923306531094,22.9214369646,9.5742556536,124.035312106,124.035312106
 02/17  21:00:00,48.727261197,12.0133967745,0.0,0.96919325506,19.1011974705,8.3774736969,129.541889564,129.541889564
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,12.0458854589,0.0397636744761,0.0,0.034829102288,1.91011974705,1.79517293505,0.951466594832,0.951466594832
 02/18  02:00:00,12.2633284743,0.183115121275,0.0,0.108920670955,1.91011974705,1.79517293505,5.43312517315,5.43312517315
 02/18  03:00:00,12.3368034335,0.218282186364,0.0,0.147228565016,1.91011974705,1.79517293505,6.6064548797,6.6064548797
 02/18  04:00:00,12.4576914484,0.304606198506,0.0,0.181792567746,1.91011974705,1.79517293505,9.30490456277,9.30490456277
 02/18  05:00:00,12.4876927739,0.2950244749,0.0,0.221375616916,1.91011974705,1.79517293505,9.03002791198,9.03002791198
 02/18  06:00:00,12.6339735433,0.406357579079,0.0,0.256323282112,1.91011974705,1.79517293505,12.5358441623,12.5358441623
 02/18  07:00:00,24.6556010513,12.0133967745,0.0,2.04857826134,1.91011974705,1.79517293505,260.86794077,260.86794077
 02/18  08:00:00,20.953705269,12.0133967745,0.0,1.52972313028,3.8202394941,3.5903458701,207.704866146,207.704866146
 02/18  09:00:00,30.542519686,12.0133967745,0.0,1.08449464563,11.4607184823,5.9839097835,180.898717885,180.898717885
 02/18  10:00:00,45.103300286,12.0133967745,0.0,0.594210893276,22.9214369646,9.5742556536,147.378515257,147.378515257
 02/18  11:00:00,57.5120357267,12.0133967745,0.0,0.345445895011,34.3821554469,10.7710376103,124.688894021,124.688894021
 02/18  12:00:00,57.3323267562,12.0133967745,0.0,0.165736924512,34.3821554469,10.7710376103,109.284596036,109.284596036
 02/18  13:00:00,57.2609345285,12.0133967745,0.0,0.0943446967601,34.3821554469,10.7710376103,102.513899454,102.513899454
 02/18  14:00:00,57.1655673543,12.0063974221,0.0,0.0059768750179,34.3821554469,10.7710376103,98.502941063,98.502941063
 02/18  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,96.0764815549,96.0764815549
 02/18  16:00:00,57.2524519677,12.0116469364,0.0,0.0876119740399,34.3821554469,10.7710376103,97.1407129901,97.1407129901
 02/18  17:00:00,57.5953745195,12.0133967745,0.0,0.428784687767,34.3821554469,10.7710376103,103.622566946,103.622566946
 02/18  18:00:00,63.3950545108,12.0133967745,0.0,0.717798012405,34.3821554469,10.7710376103,115.926331347,115.926331347
 02/18  19:00:00,48.6609779938,12.0133967745,0.0,0.902910051854,19.1011974705,8.3774736969,137.821447329,137.821447329
 02/18  20:00:00,38.7292066,12.0133967745,0.0,1.00518155971,11.4607184823,5.9839097835,149.588263087,149.588263087
 02/18  21:00:00,38.8318796494,12.0133967745,0.0,1.10785460903,11.4607184823,5.9839097835,161.259468112,161.259468112
 02/18  22:00:00,28.9675483105,12.0133967745,0.0,1.27756617173,3.8202394941,3.5903458701,187.476214868,187.476214868
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,12.1794071959,0.176803256443,0.0,0.0313112573384,1.91011974705,1.79517293505,5.43487801984,5.43487801984
 02/19  01:00:00,12.5370147874,0.379521435182,0.0,0.186200670114,1.91011974705,1.79517293505,11.6908201495,11.6908201495
 02/19  02:00:00,12.7116804945,0.46359349334,0.0,0.276794319078,1.91011974705,1.79517293505,14.3597247097,14.3597247097
 02/19  03:00:00,12.8512466863,0.544347504939,0.0,0.335606499253,1.91011974705,1.79517293505,16.9572538786,16.9572538786
 02/19  04:00:00,13.3047262112,0.951132148388,0.0,0.382301380739,1.91011974705,1.79517293505,25.5060210283,25.5060210283
 02/19  05:00:00,13.8181193846,1.40882023568,0.0,0.438006466804,1.91011974705,1.79517293505,35.3904513052,35.3904513052
 02/19  06:00:00,13.7937998395,1.36126322699,0.0,0.461243930364,1.91011974705,1.79517293505,34.6326913928,34.6326913928
 02/19  07:00:00,12.9199731015,1.82039797107,0.0,0.505949115008,1.91011974705,1.79517293505,44.2798156566,44.2798156566
 02/19  08:00:00,5.92952427721,1.70535276676,0.0,0.51887882835,1.91011974705,1.79517293505,42.3534729923,42.3534729923
 02/19  09:00:00,21.8412003645,12.0133967745,0.0,2.41721822572,3.8202394941,3.5903458701,318.049420647,318.049420647
 02/19  10:00:00,21.1525959454,12.0133967745,0.0,1.72861380668,3.8202394941,3.5903458701,244.273541463,244.273541463
 02/19  11:00:00,35.8811362668,12.0133967745,0.0,1.40608977571,15.2809579764,7.1806917402,198.63717712,198.63717712
 02/19  12:00:00,35.7152247199,12.0133967745,0.0,1.24017822876,15.2809579764,7.1806917402,175.977196388,175.977196388
 02/19  13:00:00,45.5962853743,12.0133967745,0.0,1.08719598156,22.9214369646,9.5742556536,149.704086582,149.704086582
 02/19  14:00:00,45.5185279723,12.0133967745,0.0,1.00943857955,22.9214369646,9.5742556536,137.581368248,137.581368248
 02/19  15:00:00,45.4736750383,12.0133967745,0.0,0.964585645615,22.9214369646,9.5742556536,128.736810477,128.736810477
 02/19  16:00:00,45.4614801134,12.0133967745,0.0,0.952390720693,22.9214369646,9.5742556536,123.234062819,123.234062819
 02/19  17:00:00,45.4530660024,12.0133967745,0.0,0.943976609706,22.9214369646,9.5742556536,118.449007991,118.449007991
 02/19  18:00:00,40.5611702376,12.0133967745,0.0,0.575457079839,15.2809579764,7.1806917402,144.598460451,144.598460451
 02/19  19:00:00,33.3201293756,12.0133967745,0.0,0.613125786098,7.6404789882,4.7871278268,151.501258791,151.501258791
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9845053551,0.00699935246079,0.0,0.00621332050684,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,12.0836825965,0.0467409017785,0.0,0.0656490125861,1.91011974705,1.79517293505,1.12340480383,1.12340480383
 02/20  01:00:00,12.1974527598,0.121097465279,0.0,0.105062612405,1.91011974705,1.79517293505,3.47246905915,3.47246905915
 02/20  02:00:00,12.2295232121,0.139887529499,0.0,0.118343000531,1.91011974705,1.79517293505,4.09797440337,4.09797440337
 02/20  03:00:00,12.2696850551,0.167647658099,0.0,0.130744714886,1.91011974705,1.79517293505,4.98511321086,4.98511321086
 02/20  04:00:00,12.2861478738,0.176881728137,0.0,0.137973463592,1.91011974705,1.79517293505,5.29003172184,5.29003172184
 02/20  05:00:00,12.2294918507,0.140573949369,0.0,0.117625219208,1.91011974705,1.79517293505,4.1157725622,4.1157725622
 02/20  06:00:00,12.1179595221,0.0502604070808,0.0,0.0964064328875,1.91011974705,1.79517293505,1.22647515184,1.22647515184
 02/20  07:00:00,9.3428835465,0.0363244561798,0.0,0.0905997415496,1.91011974705,1.79517293505,0.797037596117,0.797037596117
 02/20  08:00:00,3.81953436244,0.0343250105733,0.0,0.0799166697649,1.91011974705,1.79517293505,0.735594429985,0.735594429985
 02/20  09:00:00,20.9333736845,12.0133967745,0.0,1.50939154582,3.8202394941,3.5903458701,180.874274494,180.874274494
 02/20  10:00:00,20.4868097822,12.0133967745,0.0,1.06282764344,3.8202394941,3.5903458701,132.41734306,132.41734306
 02/20  11:00:00,35.347914696,12.0133967745,0.0,0.87286820485,15.2809579764,7.1806917402,109.849917919,109.849917919
 02/20  12:00:00,35.2274166203,12.0133967745,0.0,0.752370129219,15.2809579764,7.1806917402,96.2452989589,96.2452989589
 02/20  13:00:00,45.1524807905,12.0133967745,0.0,0.643391397747,22.9214369646,9.5742556536,77.7529072964,77.7529072964
 02/20  14:00:00,45.0854474108,12.0133967745,0.0,0.576358018113,22.9214369646,9.5742556536,68.0511690674,68.0511690674
 02/20  15:00:00,45.0475028411,12.0133967745,0.0,0.538413448381,22.9214369646,9.5742556536,61.2999297211,61.2999297211
 02/20  16:00:00,45.0408751427,12.0133967745,0.0,0.531785749929,22.9214369646,9.5742556536,58.2305086244,58.2305086244
 02/20  17:00:00,45.0527903546,12.0133967745,0.0,0.543700961855,22.9214369646,9.5742556536,57.6508929017,57.6508929017
 02/20  18:00:00,40.3293048571,12.0133967745,0.0,0.343591699255,15.2809579764,7.1806917402,75.5222864515,75.5222864515
 02/20  19:00:00,33.0850280652,12.0133967745,0.0,0.378024475709,7.6404789882,4.7871278268,81.665869612,81.665869612
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,22.9813091584,12.0133967745,0.0,1.1535620568,1.91011974705,2.3935639134,128.274137291,128.274137291
 02/21  08:00:00,25.2554443358,12.0133967745,0.0,0.814440746258,7.6404789882,4.7871278268,91.6449089481,91.6449089481
 02/21  09:00:00,40.1643802524,12.0133967745,0.0,0.672312310516,19.1011974705,8.3774736969,75.3068851421,75.3068851421
 02/21  10:00:00,57.6964223676,12.0133967745,0.0,0.529832535852,34.3821554469,10.7710376103,54.5054500468,54.5054500468
 02/21  11:00:00,57.6003564513,12.0133967745,0.0,0.433766619562,34.3821554469,10.7710376103,44.4959304422,44.4959304422
 02/21  12:00:00,57.5140662945,12.0133967745,0.0,0.347476462794,34.3821554469,10.7710376103,32.8241925456,32.8241925456
 02/21  13:00:00,57.5022140755,12.0133967745,0.0,0.335624243767,34.3821554469,10.7710376103,31.8397568911,31.8397568911
 02/21  14:00:00,57.4960167035,12.0133967745,0.0,0.329426871741,34.3821554469,10.7710376103,31.0096301893,31.0096301893
 02/21  15:00:00,57.4883224477,12.0133967745,0.0,0.321732615952,34.3821554469,10.7710376103,29.4638466374,29.4638466374
 02/21  16:00:00,57.4749107257,12.0133967745,0.0,0.308320893948,34.3821554469,10.7710376103,25.6642583343,25.6642583343
 02/21  17:00:00,57.4766803687,12.0133967745,0.0,0.310090536999,34.3821554469,10.7710376103,24.9274939046,24.9274939046
 02/21  18:00:00,61.6565085333,12.0133967745,0.0,0.356918701577,34.3821554469,10.7710376103,31.8062293815,31.8062293815
 02/21  19:00:00,53.1940947082,12.0133967745,0.0,0.4190053155,22.9214369646,9.5742556536,42.225131472,42.225131472
 02/21  20:00:00,53.2635395297,12.0133967745,0.0,0.48845013698,22.9214369646,9.5742556536,52.6527109736,52.6527109736
 02/21  21:00:00,48.2863993559,12.0133967745,0.0,0.52833141393,19.1011974705,8.3774736969,58.7307418552,58.7307418552
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,23.084992024,12.0133967745,0.0,1.25724492238,1.91011974705,2.3935639134,142.993787706,142.993787706
 02/22  08:00:00,25.3509997824,12.0133967745,0.0,0.909996192881,7.6404789882,4.7871278268,106.184337693,106.184337693
 02/22  09:00:00,40.2460893662,12.0133967745,0.0,0.754021424258,19.1011974705,8.3774736969,86.6048969989,86.6048969989
 02/22  10:00:00,57.7697445595,12.0133967745,0.0,0.603154727797,34.3821554469,10.7710376103,63.6120946338,63.6120946338
 02/22  11:00:00,57.6690546552,12.0133967745,0.0,0.502464823457,34.3821554469,10.7710376103,52.6322225853,52.6322225853
 02/22  12:00:00,57.5582710556,12.0133967745,0.0,0.391681223863,34.3821554469,10.7710376103,38.0875330512,38.0875330512
 02/22  13:00:00,57.5149429869,12.0133967745,0.0,0.348353155134,34.3821554469,10.7710376103,33.567004453,33.567004453
 02/22  14:00:00,57.4716889723,12.0133967745,0.0,0.305099140603,34.3821554469,10.7710376103,28.9704614139,28.9704614139
 02/22  15:00:00,57.3820336842,12.0133967745,0.0,0.215443852472,34.3821554469,10.7710376103,24.8908149441,24.8908149441
 02/22  16:00:00,57.4069926437,12.0133967745,0.0,0.24040281197,34.3821554469,10.7710376103,21.3787700122,21.3787700122
 02/22  17:00:00,57.4677111489,12.0133967745,0.0,0.301121317128,34.3821554469,10.7710376103,25.9130968127,25.9130968127
 02/22  18:00:00,61.6770613719,12.0133967745,0.0,0.377471540169,34.3821554469,10.7710376103,36.7846274095,36.7846274095
 02/22  19:00:00,53.1969998709,12.0133967745,0.0,0.421910478207,22.9214369646,9.5742556536,43.8021212462,43.8021212462
 02/22  20:00:00,53.2507859762,12.0133967745,0.0,0.475696583494,22.9214369646,9.5742556536,51.6849949893,51.6849949893
 02/22  21:00:00,48.2732810426,12.0133967745,0.0,0.515213100622,19.1011974705,8.3774736969,57.8087464197,57.8087464197
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,23.1721321413,12.0133967745,0.0,1.34438503967,1.91011974705,2.3935639134,155.789927085,155.789927085
 02/23  08:00:00,25.4222431512,12.0133967745,0.0,0.981239561708,7.6404789882,4.7871278268,116.588776268,116.588776268
 02/23  09:00:00,40.3212042419,12.0133967745,0.0,0.829136299953,19.1011974705,8.3774736969,98.7915474348,98.7915474348
 02/23  10:00:00,57.8474793382,12.0133967745,0.0,0.680889506501,34.3821554469,10.7710376103,77.0033272725,77.0033272725
 02/23  11:00:00,57.7535898127,12.0133967745,0.0,0.586999980976,34.3821554469,10.7710376103,67.6431626567,67.6431626567
 02/23  12:00:00,57.6682134805,12.0133967745,0.0,0.50162364878,34.3821554469,10.7710376103,56.4051501418,56.4051501418
 02/23  13:00:00,57.6254055666,12.0133967745,0.0,0.458815734823,34.3821554469,10.7710376103,51.6996921639,51.6996921639
 02/23  14:00:00,57.5780221777,12.0133967745,0.0,0.411432345985,34.3821554469,10.7710376103,44.4090429171,44.4090429171
 02/23  15:00:00,57.555173326,12.0133967745,0.0,0.38858349428,34.3821554469,10.7710376103,39.9605699002,39.9605699002
 02/23  16:00:00,57.5424039722,12.0133967745,0.0,0.37581414049,34.3821554469,10.7710376103,36.2073596709,36.2073596709
 02/23  17:00:00,57.5687776535,12.0133967745,0.0,0.402187821744,34.3821554469,10.7710376103,39.3102009517,39.3102009517
 02/23  18:00:00,61.743837782,12.0133967745,0.0,0.444247950275,34.3821554469,10.7710376103,44.8465877388,44.8465877388
 02/23  19:00:00,53.2665612355,12.0133967745,0.0,0.491471842801,22.9214369646,9.5742556536,52.3375492154,52.3375492154
 02/23  20:00:00,53.3390794238,12.0133967745,0.0,0.563990031059,22.9214369646,9.5742556536,63.3150740295,63.3150740295
 02/23  21:00:00,48.3622608177,12.0133967745,0.0,0.604192875781,19.1011974705,8.3774736969,69.4691905406,69.4691905406
