Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,23.0963205554,12.0133967745,0.0,1.2685734538,1.91011974705,2.3935639134,144.424963187,144.424963187
 02/24  08:00:00,25.3559286345,12.0133967745,0.0,0.914925044975,7.6404789882,4.7871278268,107.548683277,107.548683277
 02/24  09:00:00,40.270860195,12.0133967745,0.0,0.77879225307,19.1011974705,8.3774736969,92.2494016523,92.2494016523
 02/24  10:00:00,57.7666740314,12.0133967745,0.0,0.600084199717,34.3821554469,10.7710376103,67.3879723198,67.3879723198
 02/24  11:00:00,57.4888884283,12.0133967745,0.0,0.322298596544,34.3821554469,10.7710376103,46.5583833788,46.5583833788
 02/24  12:00:00,57.3121771227,12.0133967745,0.0,0.145587290954,34.3821554469,10.7710376103,23.5203196612,23.5203196612
 02/24  13:00:00,57.2623323384,12.0133967745,0.0,0.0957425066493,34.3821554469,10.7710376103,17.0473994507,17.0473994507
 02/24  14:00:00,57.2876933487,12.0133967745,0.0,0.121103517017,34.3821554469,10.7710376103,20.7968832155,20.7968832155
 02/24  15:00:00,57.3234407732,12.0133967745,0.0,0.156850941482,34.3821554469,10.7710376103,24.3703442465,24.3703442465
 02/24  16:00:00,57.4042888102,12.0133967745,0.0,0.237698978445,34.3821554469,10.7710376103,25.7523827002,25.7523827002
 02/24  17:00:00,57.452983419,12.0133967745,0.0,0.286393587225,34.3821554469,10.7710376103,29.8900951858,29.8900951858
 02/24  18:00:00,61.6753693164,12.0133967745,0.0,0.375779484655,34.3821554469,10.7710376103,40.4563278145,40.4563278145
 02/24  19:00:00,53.20015238,12.0133967745,0.0,0.425062987271,22.9214369646,9.5742556536,46.977350131,46.977350131
 02/24  20:00:00,53.2524959827,12.0133967745,0.0,0.47740658994,22.9214369646,9.5742556536,54.0690276452,54.0690276452
 02/24  21:00:00,48.2950330278,12.0133967745,0.0,0.536965085861,19.1011974705,8.3774736969,62.5681546341,62.5681546341
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,22.3744981888,12.0133967745,0.0,1.14514206549,1.91011974705,1.79517293505,127.482823168,127.482823168
 02/25  08:00:00,20.1723970556,12.0133967745,0.0,0.748414916908,3.8202394941,3.5903458701,92.0915118594,92.0915118594
 02/25  09:00:00,29.8315826393,12.0133967745,0.0,0.373557598998,11.4607184823,5.9839097835,70.5753406243,70.5753406243
 02/25  10:00:00,44.5349713566,12.0081472602,0.0,0.0311314782248,22.9214369646,9.5742556536,44.3306750348,44.3306750348
 02/25  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,26.588936379,26.588936379
 02/25  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,12.8274798405,12.8274798405
 02/25  13:00:00,57.1655562196,12.0028977458,0.00946541656,0.0,34.3821554469,10.7710376103,5.30598899698,5.30598899698
 02/25  14:00:00,57.2708892736,12.0028977458,0.114798470586,0.0,34.3821554469,10.7710376103,2.24915581281,2.24915581281
 02/25  15:00:00,57.3050474991,12.0028977458,0.148956696021,0.0,34.3821554469,10.7710376103,1.51209526188,1.51209526188
 02/25  16:00:00,57.2199178833,12.0028977458,0.0638270802861,0.0,34.3821554469,10.7710376103,1.23949318373,1.23949318373
 02/25  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,1.22789912246,1.22789912246
 02/25  18:00:00,61.289090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,1.62431330479,1.62431330479
 02/25  19:00:00,47.7689495088,12.0081472602,0.0,0.016131081186,19.1011974705,8.3774736969,20.1875919573,20.1875919573
 02/25  20:00:00,37.87118431,12.0133967745,0.0,0.147159269681,11.4607184823,5.9839097835,31.2357785635,31.2357785635
 02/25  21:00:00,37.9462534281,12.0133967745,0.0,0.222228387756,11.4607184823,5.9839097835,35.905034428,35.905034428
 02/25  22:00:00,27.9914071851,12.0133967745,0.0,0.301425046379,3.8202394941,3.5903458701,48.1605830222,48.1605830222
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,20.5722786219,12.0133967745,0.0,1.14829648322,3.8202394941,3.5903458701,179.980166118,179.980166118
 02/26  10:00:00,19.8781085872,12.0133967745,0.0,0.454126448431,3.8202394941,3.5903458701,116.872562408,116.872562408
 02/26  11:00:00,34.6413766939,12.0133967745,0.0,0.166330202783,15.2809579764,7.1806917402,86.1679691203,86.1679691203
 02/26  12:00:00,34.5804387808,12.0133967745,0.0,0.105392289699,15.2809579764,7.1806917402,68.6461635968,68.6461635968
 02/26  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,42.5185625683,42.5185625683
 02/26  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,29.8246780962,29.8246780962
 02/26  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,20.0470102519,20.0470102519
 02/26  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,18.9444973966,18.9444973966
 02/26  17:00:00,44.5269994455,12.0081472602,0.0,0.0231595671169,22.9214369646,9.5742556536,23.4107379212,23.4107379212
 02/26  18:00:00,38.6134061187,12.0081472602,0.0,0.0106091418719,15.2809579764,7.1806917402,43.8872847194,43.8872847194
 02/26  19:00:00,32.8357480764,12.0133967745,0.0,0.128744486886,7.6404789882,4.7871278268,72.7007764241,72.7007764241
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.577428246,0.0034996762304,0.0,0.00424490927885,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.676387035,0.0527708163393,0.0,0.0539325581738,1.91011974705,2.3935639134,1.30384179322,1.30384179322
 02/27  05:00:00,12.7799917554,0.112521226627,0.0,0.0977868683608,1.91011974705,2.3935639134,3.20052984344,3.20052984344
 02/27  06:00:00,12.9323440015,0.217833861869,0.0,0.144826479135,1.91011974705,2.3935639134,6.57952132657,6.57952132657
 02/27  07:00:00,22.3089658547,12.0133967745,0.0,1.85888541969,1.91011974705,2.3935639134,241.377015556,241.377015556
 02/27  08:00:00,25.7708791331,12.0133967745,0.0,1.32987554358,7.6404789882,4.7871278268,183.461969487,183.461969487
 02/27  09:00:00,40.3663437255,12.0133967745,0.0,0.874275783547,19.1011974705,8.3774736969,144.163313461,144.163313461
 02/27  10:00:00,57.6040402985,12.0133967745,0.0,0.437450466753,34.3821554469,10.7710376103,101.939354503,101.939354503
 02/27  11:00:00,57.6069624138,12.0133967745,0.0,0.440372582097,34.3821554469,10.7710376103,83.4940338719,83.4940338719
 02/27  12:00:00,57.5779507829,12.0133967745,0.0,0.411360951126,34.3821554469,10.7710376103,64.6227345251,64.6227345251
 02/27  13:00:00,57.4895227889,12.0133967745,0.0,0.322932957147,34.3821554469,10.7710376103,50.8554971349,50.8554971349
 02/27  14:00:00,57.3732607497,12.0133967745,0.0,0.206670917948,34.3821554469,10.7710376103,38.5372345788,38.5372345788
 02/27  15:00:00,57.4020286143,12.0133967745,0.0,0.235438782543,34.3821554469,10.7710376103,33.2982388999,33.2982388999
 02/27  16:00:00,57.4217043094,12.0133967745,0.0,0.255114477688,34.3821554469,10.7710376103,29.0114907587,29.0114907587
 02/27  17:00:00,57.4820073669,12.0133967745,0.0,0.315417535173,34.3821554469,10.7710376103,35.5287037376,35.5287037376
 02/27  18:00:00,61.6900081401,12.0133967745,0.0,0.390418308367,34.3821554469,10.7710376103,45.6105416341,45.6105416341
 02/27  19:00:00,53.2101102786,12.0133967745,0.0,0.435020885863,22.9214369646,9.5742556536,52.5347442444,52.5347442444
 02/27  20:00:00,53.2749042921,12.0133967745,0.0,0.499814899379,22.9214369646,9.5742556536,61.9540386325,61.9540386325
 02/27  21:00:00,48.3113550839,12.0133967745,0.0,0.553287141939,19.1011974705,8.3774736969,70.242921002,70.242921002
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,21.773306556,12.0133967745,0.0,1.32322612097,1.91011974705,2.3935639134,160.055077199,160.055077199
 02/28  08:00:00,25.4174335784,12.0133967745,0.0,0.976429988914,7.6404789882,4.7871278268,122.673667923,122.673667923
 02/28  09:00:00,40.2847150967,12.0133967745,0.0,0.792647154741,19.1011974705,8.3774736969,102.874135986,102.874135986
 02/28  10:00:00,57.5764597032,12.0133967745,0.0,0.409869871476,34.3821554469,10.7710376103,69.1846225791,69.1846225791
 02/28  11:00:00,57.3612815509,12.0133967745,0.0,0.194691719162,34.3821554469,10.7710376103,44.7109711003,44.7109711003
 02/28  12:00:00,57.1725117775,12.0063974221,0.0,0.0129212982177,34.3821554469,10.7710376103,20.4065395978,20.4065395978
 02/28  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,6.8546922522,6.8546922522
 02/28  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,3.73427364129,3.73427364129
 02/28  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,4.60707584564,4.60707584564
 02/28  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,4.35513731532,4.35513731532
 02/28  17:00:00,57.2189083552,12.0098970983,0.0,0.0558181997373,34.3821554469,10.7710376103,14.3437189018,14.3437189018
 02/28  18:00:00,61.5195351387,12.0133967745,0.0,0.219945306935,34.3821554469,10.7710376103,26.7360574956,26.7360574956
 02/28  19:00:00,53.1218139325,12.0133967745,0.0,0.346724539726,22.9214369646,9.5742556536,42.8481972975,42.8481972975
 02/28  20:00:00,53.2616069548,12.0133967745,0.0,0.486517562096,22.9214369646,9.5742556536,64.5484452108,64.5484452108
 02/28  21:00:00,48.3606429899,12.0133967745,0.0,0.602575047963,19.1011974705,8.3774736969,81.4820850418,81.4820850418
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5751387494,0.0034996762304,0.0,0.00195541268206,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.6628598912,0.0397766915455,0.0,0.0533995391886,1.91011974705,2.3935639134,0.90042661772,0.90042661772
 03/01  06:00:00,12.7634791097,0.0886266522285,0.0,0.105168796984,1.91011974705,2.3935639134,2.42132845096,2.42132845096
 03/01  07:00:00,22.2583748627,12.0133967745,0.0,1.80829442774,1.91011974705,2.3935639134,226.300190638,226.300190638
 03/01  08:00:00,25.7185641924,12.0133967745,0.0,1.27756060291,7.6404789882,4.7871278268,172.760180852,172.760180852
 03/01  09:00:00,40.4551895849,12.0133967745,0.0,0.963121642972,19.1011974705,8.3774736969,139.317834573,139.317834573
 03/01  10:00:00,57.6867118745,12.0133967745,0.0,0.520122042722,34.3821554469,10.7710376103,100.081211392,100.081211392
 03/01  11:00:00,57.285336331,12.0116469364,0.0,0.120496337379,34.3821554469,10.7710376103,73.6496302722,73.6496302722
 03/01  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,47.3128664531,47.3128664531
 03/01  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,30.9240431097,30.9240431097
 03/01  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,19.7757551575,19.7757551575
 03/01  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,14.5136933803,14.5136933803
 03/01  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,12.6252511065,12.6252511065
 03/01  17:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,16.4040862065,16.4040862065
 03/01  18:00:00,61.4198642508,12.0133967745,0.0,0.120274419077,34.3821554469,10.7710376103,23.4072877589,23.4072877589
 03/01  19:00:00,53.0574909748,12.0133967745,0.0,0.28240158207,22.9214369646,9.5742556536,39.3458076907,39.3458076907
 03/01  20:00:00,53.1654858516,12.0133967745,0.0,0.390396458821,22.9214369646,9.5742556536,53.910811795,53.910811795
 03/01  21:00:00,48.1948122384,12.0133967745,0.0,0.436744296428,19.1011974705,8.3774736969,60.980887523,60.980887523
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,21.6627321251,12.0133967745,0.0,1.2126516901,1.91011974705,2.3935639134,148.813917193,148.813917193
 03/02  08:00:00,25.2633697992,12.0133967745,0.0,0.822366209626,7.6404789882,4.7871278268,103.366830518,103.366830518
 03/02  09:00:00,39.9848076172,12.0133967745,0.0,0.492739675302,19.1011974705,8.3774736969,81.221034629,81.221034629
 03/02  10:00:00,57.2934366399,12.0133967745,0.0,0.126846808129,34.3821554469,10.7710376103,57.9421600515,57.9421600515
 03/02  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,50.5745792524,50.5745792524
 03/02  12:00:00,57.3257352883,12.0133967745,0.0,0.159145456536,34.3821554469,10.7710376103,46.9108472923,46.9108472923
 03/02  13:00:00,57.4418175593,12.0133967745,0.0,0.275227727572,34.3821554469,10.7710376103,46.962833335,46.962833335
 03/02  14:00:00,57.1990474273,12.0081472602,0.0,0.0377071099347,34.3821554469,10.7710376103,42.3555863913,42.3555863913
 03/02  15:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,46.7070917475,46.7070917475
 03/02  16:00:00,57.2809343034,12.0133967745,0.0,0.114344471657,34.3821554469,10.7710376103,48.8860191563,48.8860191563
 03/02  17:00:00,57.4330608881,12.0133967745,0.0,0.266471056346,34.3821554469,10.7710376103,54.4685096239,54.4685096239
 03/02  18:00:00,60.348971559,12.0133967745,0.0,0.427048393956,34.3821554469,10.7710376103,65.5340761247,65.5340761247
 03/02  19:00:00,53.292991402,12.0133967745,0.0,0.51790200927,22.9214369646,9.5742556536,72.9500093338,72.9500093338
 03/02  20:00:00,53.3480760625,12.0133967745,0.0,0.572986669785,22.9214369646,9.5742556536,79.9484961889,79.9484961889
 03/02  21:00:00,48.3622747697,12.0133967745,0.0,0.604206827814,19.1011974705,8.3774736969,83.6355396189,83.6355396189
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,21.9740117185,12.0133967745,0.0,1.52393128349,1.91011974705,2.3935639134,183.984297081,183.984297081
 03/03  08:00:00,25.4688112555,12.0133967745,0.0,1.02780766601,7.6404789882,4.7871278268,137.926425934,137.926425934
 03/03  09:00:00,40.1494812183,12.0133967745,0.0,0.657413276333,19.1011974705,8.3774736969,113.223023989,113.223023989
 03/03  10:00:00,57.4483230939,12.0133967745,0.0,0.281733262149,34.3821554469,10.7710376103,86.7815615204,86.7815615204
 03/03  11:00:00,57.2127727463,12.0098970983,0.0,0.0496825907557,34.3821554469,10.7710376103,74.4876280492,74.4876280492
 03/03  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,60.8023498391,60.8023498391
 03/03  13:00:00,57.2640768829,12.0133967745,0.0,0.0974870511332,34.3821554469,10.7710376103,48.5107623124,48.5107623124
 03/03  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,37.2183855954,37.2183855954
 03/03  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,34.3682211063,34.3682211063
 03/03  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,30.5981173272,30.5981173272
 03/03  17:00:00,57.1897540898,12.0081472602,0.0,0.0284137723739,34.3821554469,10.7710376103,35.417468284,35.417468284
 03/03  18:00:00,60.1719336967,12.0133967745,0.0,0.250010531631,34.3821554469,10.7710376103,46.3629914802,46.3629914802
 03/03  19:00:00,53.2149872204,12.0133967745,0.0,0.439897827659,22.9214369646,9.5742556536,64.2158570627,64.2158570627
 03/03  20:00:00,53.308337423,12.0133967745,0.0,0.533248030229,22.9214369646,9.5742556536,75.3817662338,75.3817662338
 03/03  21:00:00,48.3300601264,12.0133967745,0.0,0.571992184482,19.1011974705,8.3774736969,80.194736486,80.194736486
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9759365947,0.0034996762304,0.0,0.00114423636267,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,12.090373272,0.0523751200643,0.0,0.0667054698117,1.91011974705,1.79517293505,1.29410871592,1.29410871592
 03/04  07:00:00,21.6679433829,12.0133967745,0.0,1.81625392626,1.91011974705,1.79517293505,233.433345572,233.433345572
 03/04  08:00:00,20.6614160536,12.0133967745,0.0,1.2374339149,3.8202394941,3.5903458701,174.125232295,174.125232295
 03/04  09:00:00,30.2327002328,12.0133967745,0.0,0.774675192505,11.4607184823,5.9839097835,138.625304845,138.625304845
 03/04  10:00:00,44.843691241,12.0133967745,0.0,0.334601848274,22.9214369646,9.5742556536,100.107385958,100.107385958
 03/04  11:00:00,57.2044571048,12.0098970983,0.0,0.04136694928,34.3821554469,10.7710376103,72.4736922891,72.4736922891
 03/04  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,49.351827782,49.351827782
 03/04  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,35.0179899324,35.0179899324
 03/04  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,26.2094594,26.2094594
 03/04  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,19.1432662061,19.1432662061
 03/04  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,13.948706913,13.948706913
 03/04  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,11.2705730796,11.2705730796
 03/04  18:00:00,59.9261956534,12.0063974221,0.0,0.0112718407575,34.3821554469,10.7710376103,21.2770155504,21.2770155504
 03/04  19:00:00,47.9806917729,12.0133967745,0.0,0.222623830934,19.1011974705,8.3774736969,45.1901943285,45.1901943285
 03/04  20:00:00,38.0708261464,12.0133967745,0.0,0.346801106039,11.4607184823,5.9839097835,58.6750083169,58.6750083169
 03/04  21:00:00,38.2071283099,12.0133967745,0.0,0.483103269589,11.4607184823,5.9839097835,77.715334716,77.715334716
 03/04  22:00:00,28.2647283827,12.0133967745,0.0,0.574746243926,3.8202394941,3.5903458701,92.9440172918,92.9440172918
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,20.3379644015,12.0133967745,0.0,0.913982262751,3.8202394941,3.5903458701,149.819126368,149.819126368
 03/05  10:00:00,19.7870963518,12.0133967745,0.0,0.363114213094,3.8202394941,3.5903458701,100.94672012,100.94672012
 03/05  11:00:00,34.8423874845,12.0133967745,0.0,0.367340993347,15.2809579764,7.1806917402,79.6549537698,79.6549537698
 03/05  12:00:00,34.912375857,12.0133967745,0.0,0.437329365889,15.2809579764,7.1806917402,73.3486003894,73.3486003894
 03/05  13:00:00,44.9332241839,12.0133967745,0.0,0.424134791138,22.9214369646,9.5742556536,61.0598867716,61.0598867716
 03/05  14:00:00,44.9181502395,12.0133967745,0.0,0.409060846798,22.9214369646,9.5742556536,56.4143720408,56.4143720408
 03/05  15:00:00,44.91093683,12.0133967745,0.0,0.401847437253,22.9214369646,9.5742556536,53.8089668822,53.8089668822
 03/05  16:00:00,44.9238069163,12.0133967745,0.0,0.414717523563,22.9214369646,9.5742556536,55.4939809653,55.4939809653
 03/05  17:00:00,44.9001706329,12.0133967745,0.0,0.391081240152,22.9214369646,9.5742556536,56.510357082,56.510357082
 03/05  18:00:00,37.407709906,12.0133967745,0.0,0.17733008151,15.2809579764,7.1806917402,76.7515431297,76.7515431297
 03/05  19:00:00,32.9723882631,12.0133967745,0.0,0.265384673567,7.6404789882,4.7871278268,88.6724153806,88.6724153806
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.580893284,0.0052495143456,0.0,0.00596010923646,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.6707777704,0.0374823208095,0.0,0.0636117891868,1.91011974705,2.3935639134,0.8300140303,0.8300140303
 03/06  07:00:00,20.8000682422,12.0133967745,0.0,1.72765447392,1.91011974705,2.3935639134,214.722832844,214.722832844
 03/06  08:00:00,25.5875282026,12.0133967745,0.0,1.1465246131,7.6404789882,4.7871278268,152.414882395,152.414882395
 03/06  09:00:00,40.1647128868,12.0133967745,0.0,0.67264494492,19.1011974705,8.3774736969,107.877818661,107.877818661
 03/06  10:00:00,57.4088802111,12.0133967745,0.0,0.242290379413,34.3821554469,10.7710376103,70.1856618582,70.1856618582
 03/06  11:00:00,57.1825214633,12.0081472602,0.0,0.0211811458905,34.3821554469,10.7710376103,57.8075074922,57.8075074922
 03/06  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,39.1598118559,39.1598118559
 03/06  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,26.0782840488,26.0782840488
 03/06  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,20.6791925102,20.6791925102
 03/06  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,14.7368886056,14.7368886056
 03/06  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,10.5609808479,10.5609808479
 03/06  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,15.8053219699,15.8053219699
 03/06  18:00:00,59.9862937614,12.0098970983,0.0,0.0678702725803,34.3821554469,10.7710376103,28.4654117995,28.4654117995
 03/06  19:00:00,53.0319076579,12.0133967745,0.0,0.256818265207,22.9214369646,9.5742556536,41.2257022257,41.2257022257
 03/06  20:00:00,53.1945001161,12.0133967745,0.0,0.419410723407,22.9214369646,9.5742556536,61.7554343396,61.7554343396
 03/06  21:00:00,48.3228125151,12.0133967745,0.0,0.564744573142,19.1011974705,8.3774736969,83.6530885651,83.6530885651
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.6048489181,0.0264456909952,0.0,0.00871956663503,1.91011974705,2.3935639134,0.653258501761,0.653258501761
 03/07  05:00:00,12.6688578504,0.0490690541697,0.0,0.0501051357648,1.91011974705,2.3935639134,1.18444498245,1.18444498245
 03/07  06:00:00,12.780989908,0.122238201859,0.0,0.0890680457288,1.91011974705,2.3935639134,3.55495761725,3.55495761725
 03/07  07:00:00,20.8661754841,12.0133967745,0.0,1.79376171579,1.91011974705,2.3935639134,233.380440676,233.380440676
 03/07  08:00:00,25.650952575,12.0133967745,0.0,1.20994898543,7.6404789882,4.7871278268,171.644120251,171.644120251
 03/07  09:00:00,40.3377934153,12.0133967745,0.0,0.845725473351,19.1011974705,8.3774736969,135.645375962,135.645375962
 03/07  10:00:00,57.5171817731,12.0133967745,0.0,0.350591941392,34.3821554469,10.7710376103,84.9241676704,84.9241676704
 03/07  11:00:00,57.1754663121,12.0063974221,0.0,0.0158758327991,34.3821554469,10.7710376103,51.2961717866,51.2961717866
 03/07  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,25.7128230236,25.7128230236
 03/07  13:00:00,57.1578582947,12.0028977458,0.00176749161542,0.0,34.3821554469,10.7710376103,7.54578712748,7.54578712748
 03/07  14:00:00,57.3177789948,12.0028977458,0.161688191796,0.0,34.3821554469,10.7710376103,2.00500163419,2.00500163419
 03/07  15:00:00,57.4741003023,12.0028977458,0.318009499253,0.0,34.3821554469,10.7710376103,0.298001868351,0.298001868351
 03/07  16:00:00,57.4421841983,12.0028977458,0.286093395252,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,57.3035661807,12.0028977458,0.14747537765,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,59.9342887898,12.0028977458,0.0228646534462,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,1.59393707564,1.59393707564
 03/07  21:00:00,47.7832986099,12.0098970983,0.0,0.0287303441828,19.1011974705,8.3774736969,12.5101189764,12.5101189764
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,20.3329420604,12.0133967745,0.0,1.26052829213,1.91011974705,2.3935639134,170.38092446,170.38092446
 03/08  08:00:00,25.3149018277,12.0133967745,0.0,0.873898238139,7.6404789882,4.7871278268,128.434429785,128.434429785
 03/08  09:00:00,39.9910625216,12.0133967745,0.0,0.498994579623,19.1011974705,8.3774736969,93.0159395701,93.0159395701
 03/08  10:00:00,57.222319175,12.0081472602,0.0,0.0609788576431,34.3821554469,10.7710376103,45.267091015,45.267091015
 03/08  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,15.6581304055,15.6581304055
 03/08  12:00:00,57.1696415423,12.0028977458,0.0135507392435,0.0,34.3821554469,10.7710376103,1.91339135033,1.91339135033
 03/08  13:00:00,57.5189438143,12.0028977458,0.36285301128,0.0,34.3821554469,10.7710376103,0.169818968549,0.169818968549
 03/08  14:00:00,57.9630213112,12.0028977458,0.806930508211,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  15:00:00,58.2627221399,12.0028977458,1.10663133682,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,58.1330752998,12.0028977458,0.976984496785,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,57.5886856922,12.0028977458,0.432594889198,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,59.9971201102,12.0028977458,0.0856959737977,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0733687972975,0.0733687972975
 03/08  20:00:00,52.7663402022,12.004647584,0.0,0.0,22.9214369646,9.5742556536,12.1877010003,12.1877010003
 03/08  21:00:00,47.8450537042,12.0133967745,0.0,0.0869857622722,19.1011974705,8.3774736969,25.0138959861,25.0138959861
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,19.8836284657,12.0133967745,0.0,0.811214697376,1.91011974705,2.3935639134,114.045503669,114.045503669
 03/09  08:00:00,24.9989979078,12.0133967745,0.0,0.557994318283,7.6404789882,4.7871278268,84.5056345388,84.5056345388
 03/09  09:00:00,39.8956205853,12.0133967745,0.0,0.403552643362,19.1011974705,8.3774736969,67.4875577516,67.4875577516
 03/09  10:00:00,57.2319128016,12.0081472602,0.0,0.0705724841671,34.3821554469,10.7710376103,35.804835654,35.804835654
 03/09  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,16.9082293794,16.9082293794
 03/09  12:00:00,57.296423888,12.0028977458,0.140333084981,0.0,34.3821554469,10.7710376103,1.23987464406,1.23987464406
 03/09  13:00:00,57.7177964164,12.0028977458,0.561705613352,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,57.8940915475,12.0028977458,0.738000744496,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  15:00:00,57.4407397481,12.0028977458,0.284648945066,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  16:00:00,57.3779198503,12.0028977458,0.221829047241,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  17:00:00,57.5894467633,12.0028977458,0.433355960226,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  18:00:00,60.3270332678,12.0028977458,0.415609131407,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  19:00:00,52.9794372374,12.0028977458,0.214846873361,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  20:00:00,52.834021055,12.0028977458,0.0694306909956,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  21:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.00171536103014,0.00171536103014
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,19.5191640736,12.0133967745,0.0,0.44675030532,1.91011974705,2.3935639134,61.1577825319,61.1577825319
 03/10  08:00:00,24.9046863132,12.0133967745,0.0,0.463682723715,7.6404789882,4.7871278268,67.7366767008,67.7366767008
 03/10  09:00:00,40.0218447073,12.0133967745,0.0,0.529776765416,19.1011974705,8.3774736969,79.0462396986,79.0462396986
 03/10  10:00:00,57.5909462669,12.0133967745,0.0,0.424356435139,34.3821554469,10.7710376103,61.2495768794,61.2495768794
 03/10  11:00:00,57.3317926041,12.0133967745,0.0,0.165202772334,34.3821554469,10.7710376103,56.4743155474,56.4743155474
 03/10  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,46.5293111555,46.5293111555
 03/10  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,38.2306857273,38.2306857273
 03/10  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,33.2497159526,33.2497159526
 03/10  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,30.7385572803,30.7385572803
 03/10  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,26.9931649589,26.9931649589
 03/10  17:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,29.0225892926,29.0225892926
 03/10  18:00:00,58.6965916658,12.0133967745,0.0,0.152335167381,34.3821554469,10.7710376103,37.179799495,37.179799495
 03/10  19:00:00,53.0778189298,12.0133967745,0.0,0.302729537089,22.9214369646,9.5742556536,49.0092617275,49.0092617275
 03/10  20:00:00,53.17257867,12.0133967745,0.0,0.397489277302,22.9214369646,9.5742556536,59.5671963332,59.5671963332
 03/10  21:00:00,48.2073175059,12.0133967745,0.0,0.449249563979,19.1011974705,8.3774736969,66.2814528061,66.2814528061
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,19.8925945829,12.0133967745,0.0,1.41857179293,1.91011974705,1.79517293505,181.413303647,181.413303647
 03/11  08:00:00,20.4751981137,12.0133967745,0.0,1.05121597494,3.8202394941,3.5903458701,140.12443268,140.12443268
 03/11  09:00:00,30.3733969034,12.0133967745,0.0,0.915371863047,11.4607184823,5.9839097835,125.120721082,125.120721082
 03/11  10:00:00,45.2929790456,12.0133967745,0.0,0.78388965284,22.9214369646,9.5742556536,102.941486895,102.941486895
 03/11  11:00:00,57.8571384124,12.0133967745,0.0,0.690548580677,34.3821554469,10.7710376103,88.2824204021,88.2824204021
 03/11  12:00:00,57.7937322298,12.0133967745,0.0,0.627142398067,34.3821554469,10.7710376103,78.7756424971,78.7756424971
 03/11  13:00:00,57.7749229793,12.0133967745,0.0,0.608333147554,34.3821554469,10.7710376103,75.9229883072,75.9229883072
 03/11  14:00:00,57.7649503775,12.0133967745,0.0,0.598360545809,34.3821554469,10.7710376103,73.9036685096,73.9036685096
 03/11  15:00:00,57.7602690599,12.0133967745,0.0,0.593679228169,34.3821554469,10.7710376103,72.4561771922,72.4561771922
 03/11  16:00:00,57.7640783676,12.0133967745,0.0,0.597488535829,34.3821554469,10.7710376103,71.5694399802,71.5694399802
 03/11  17:00:00,57.7730789307,12.0133967745,0.0,0.606489099014,34.3821554469,10.7710376103,70.9863906936,70.9863906936
 03/11  18:00:00,59.1879019442,12.0133967745,0.0,0.643645445765,34.3821554469,10.7710376103,75.6290155435,75.6290155435
 03/11  19:00:00,48.4895512475,12.0133967745,0.0,0.731483305604,19.1011974705,8.3774736969,91.9665108905,91.9665108905
 03/11  20:00:00,38.5019483971,12.0133967745,0.0,0.77792335681,11.4607184823,5.9839097835,99.0021186896,99.0021186896
 03/11  21:00:00,38.530707043,12.0133967745,0.0,0.806682002682,11.4607184823,5.9839097835,101.780240232,101.780240232
 03/11  22:00:00,28.5394850961,12.0133967745,0.0,0.849502957322,3.8202394941,3.5903458701,110.592689952,110.592689952
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,5.09874075155,0.00874919057599,0.0,0.00703221220427,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,20.9514717672,12.0133967745,0.0,1.52748962847,3.8202394941,3.5903458701,178.106768755,178.106768755
 03/12  09:00:00,20.4892842057,12.0133967745,0.0,1.06530206696,3.8202394941,3.5903458701,134.971861506,134.971861506
 03/12  10:00:00,35.3457326298,12.0133967745,0.0,0.87068613863,15.2809579764,7.1806917402,113.693911227,113.693911227
 03/12  11:00:00,35.2628459567,12.0133967745,0.0,0.78779946561,15.2809579764,7.1806917402,101.969349518,101.969349518
 03/12  12:00:00,45.2355968974,12.0133967745,0.0,0.72650750471,22.9214369646,9.5742556536,89.0539912977,89.0539912977
 03/12  13:00:00,45.1914626052,12.0133967745,0.0,0.682373212432,22.9214369646,9.5742556536,83.517643458,83.517643458
 03/12  14:00:00,45.1573034998,12.0133967745,0.0,0.648214107037,22.9214369646,9.5742556536,78.3045953347,78.3045953347
 03/12  15:00:00,45.1705665057,12.0133967745,0.0,0.661477112946,22.9214369646,9.5742556536,79.7311716897,79.7311716897
 03/12  16:00:00,45.1836205031,12.0133967745,0.0,0.674531110392,22.9214369646,9.5742556536,80.6919502418,80.6919502418
 03/12  17:00:00,34.8557284654,12.0133967745,0.0,0.380681974256,15.2809579764,7.1806917402,103.411418408,103.411418408
 03/12  18:00:00,26.2644378194,12.0133967745,0.0,0.445767563227,7.6404789882,4.7871278268,117.307529431,117.307529431
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9748469606,0.0034996762304,0.0,5.46022312532e-05,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,12.0563246641,0.0319342116126,0.0,0.053097770343,1.91011974705,1.79517293505,0.660964616026,0.660964616026
 03/13  01:00:00,12.745605956,0.0726453656156,0.0,0.103276929898,1.91011974705,2.3935639134,1.92187892288,1.92187892288
 03/13  02:00:00,12.7939870643,0.0893695713734,0.0,0.134933832515,1.91011974705,2.3935639134,2.43867689392,2.43867689392
 03/13  03:00:00,12.9091641816,0.161257279938,0.0,0.178223241168,1.91011974705,2.3935639134,4.70817045849,4.70817045849
 03/13  04:00:00,13.0117074531,0.233145705136,0.0,0.208878087498,1.91011974705,2.3935639134,7.01934217842,7.01934217842
 03/13  05:00:00,13.04469125,0.24891757938,0.0,0.226090010153,1.91011974705,2.3935639134,7.50575903022,7.50575903022
 03/13  06:00:00,26.5554502461,12.0133967745,0.0,1.97236981116,1.91011974705,2.3935639134,241.776591463,241.776591463
 03/13  07:00:00,27.3787089075,12.0133967745,0.0,1.56003865127,7.6404789882,4.7871278268,195.132539715,195.132539715
 03/13  08:00:00,40.7507240181,12.0133967745,0.0,1.25865607621,19.1011974705,8.3774736969,162.647188938,162.647188938
 03/13  09:00:00,57.9988286923,12.0133967745,0.0,0.832238860614,34.3821554469,10.7710376103,118.467254394,118.467254394
 03/13  10:00:00,57.6389619107,12.0133967745,0.0,0.472372078926,34.3821554469,10.7710376103,96.9222424473,96.9222424473
 03/13  11:00:00,57.3841720567,12.0133967745,0.0,0.217582224999,34.3821554469,10.7710376103,80.5089004596,80.5089004596
 03/13  12:00:00,57.2150205851,12.0116469364,0.0,0.0501805914854,34.3821554469,10.7710376103,69.0621527567,69.0621527567
 03/13  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,56.5956109331,56.5956109331
 03/13  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,46.7087726837,46.7087726837
 03/13  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,36.2676024036,36.2676024036
 03/13  16:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,34.3733157088,34.3733157088
 03/13  17:00:00,57.3163371383,12.0133967745,0.0,0.149747306526,34.3821554469,10.7710376103,40.7346247078,40.7346247078
 03/13  18:00:00,46.2042657241,12.0133967745,0.0,0.317509664739,22.9214369646,9.5742556536,50.7635221121,50.7635221121
 03/13  19:00:00,53.2585553249,12.0133967745,0.0,0.483465932188,22.9214369646,9.5742556536,67.4647457728,67.4647457728
 03/13  20:00:00,48.3631860368,12.0133967745,0.0,0.605118094912,19.1011974705,8.3774736969,86.0477776984,86.0477776984
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.627425196,0.0361663903538,0.0,0.0215751452406,1.91011974705,2.3935639134,0.843030901019,0.843030901019
 03/14  04:00:00,12.7217054371,0.0721836338233,0.0,0.0798381428036,1.91011974705,2.3935639134,1.94973777794,1.94973777794
 03/14  05:00:00,12.9009577276,0.203398807986,0.0,0.127875259151,1.91011974705,2.3935639134,6.10353434035,6.10353434035
 03/14  06:00:00,26.4323998965,12.0133967745,0.0,1.84931946149,1.91011974705,2.3935639134,235.960751829,235.960751829
 03/14  07:00:00,27.2299671865,12.0133967745,0.0,1.4112969303,7.6404789882,4.7871278268,184.926633285,184.926633285
 03/14  08:00:00,40.6410741008,12.0133967745,0.0,1.14900615886,19.1011974705,8.3774736969,157.468886213,157.468886213
 03/14  09:00:00,57.8858159327,12.0133967745,0.0,0.719226100925,34.3821554469,10.7710376103,108.897368469,108.897368469
 03/14  10:00:00,57.5686234757,12.0133967745,0.0,0.402033643931,34.3821554469,10.7710376103,78.2799774893,78.2799774893
 03/14  11:00:00,57.3319814911,12.0133967745,0.0,0.165391659362,34.3821554469,10.7710376103,50.6491113092,50.6491113092
 03/14  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,32.8436839622,32.8436839622
 03/14  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,22.1171429623,22.1171429623
 03/14  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,16.5150316854,16.5150316854
 03/14  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,14.2825818673,14.2825818673
 03/14  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,10.5036401095,10.5036401095
 03/14  17:00:00,57.1742391302,12.0098970983,0.0,0.0111489746629,34.3821554469,10.7710376103,12.5853807545,12.5853807545
 03/14  18:00:00,46.0251980336,12.0133967745,0.0,0.138441974245,22.9214369646,9.5742556536,24.7624290958,24.7624290958
 03/14  19:00:00,53.0655189782,12.0133967745,0.0,0.29042958545,22.9214369646,9.5742556536,39.2927442991,39.2927442991
 03/14  20:00:00,48.1036103518,12.0133967745,0.0,0.345542409829,19.1011974705,8.3774736969,45.2677698258,45.2677698258
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
