Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  06:00:00,26.1895198457,12.0133967745,0.0,1.60643941069,1.91011974705,2.3935639134,202.174368852,202.174368852
 03/15  07:00:00,27.0432352167,12.0133967745,0.0,1.2245649605,7.6404789882,4.7871278268,160.215303689,160.215303689
 03/15  08:00:00,40.4220726876,12.0133967745,0.0,0.930004745685,19.1011974705,8.3774736969,128.436710417,128.436710417
 03/15  09:00:00,57.7564842136,12.0133967745,0.0,0.589894381833,34.3821554469,10.7710376103,84.3562438678,84.3562438678
 03/15  10:00:00,57.632162754,12.0133967745,0.0,0.465572922224,34.3821554469,10.7710376103,68.2441088815,68.2441088815
 03/15  11:00:00,57.2798108087,12.0098970983,0.0,0.1167206532,34.3821554469,10.7710376103,45.4157809789,45.4157809789
 03/15  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,23.2114448288,23.2114448288
 03/15  13:00:00,57.1628791213,12.0028977458,0.00678831830475,0.0,34.3821554469,10.7710376103,5.87330998547,5.87330998547
 03/15  14:00:00,57.318325662,12.0028977458,0.162234858915,0.0,34.3821554469,10.7710376103,1.5814292316,1.5814292316
 03/15  15:00:00,57.3824344022,12.0028977458,0.226343599168,0.0,34.3821554469,10.7710376103,0.380602120909,0.380602120909
 03/15  16:00:00,57.3458099808,12.0028977458,0.189719177811,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,57.2760198389,12.0028977458,0.119929035883,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,45.8796398299,12.0028977458,0.00338279920896,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,2.4521788748,2.4521788748
 03/15  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,3.31924085386,3.31924085386
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,25.6060692125,12.0133967745,0.0,1.02298877749,1.91011974705,2.3935639134,140.389756785,140.389756785
 03/16  07:00:00,26.6336908428,12.0133967745,0.0,0.8150205866,7.6404789882,4.7871278268,111.050993885,111.050993885
 03/16  08:00:00,40.1016806397,12.0133967745,0.0,0.609612697758,19.1011974705,8.3774736969,84.970209875,84.970209875
 03/16  09:00:00,57.3915734019,12.0133967745,0.0,0.224983570184,34.3821554469,10.7710376103,36.494368107,36.494368107
 03/16  10:00:00,57.1598840532,12.004647584,0.0,0.00204341207542,34.3821554469,10.7710376103,12.0732705106,12.0732705106
 03/16  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.21677616467,2.21677616467
 03/16  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.700277130768,0.700277130768
 03/16  13:00:00,57.2359649086,12.0028977458,0.0798741055805,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,57.2734087486,12.0028977458,0.117317945588,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,57.2471205825,12.0028977458,0.0910297794863,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,57.1631235337,12.0028977458,0.00703273062518,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00730851976269,0.00730851976269
 03/16  18:00:00,45.8975094807,12.0081472602,0.0,0.0160029356533,22.9214369646,9.5742556536,3.67403063613,3.67403063613
 03/16  19:00:00,52.9121267528,12.0133967745,0.0,0.137037360105,22.9214369646,9.5742556536,17.288885469,17.288885469
 03/16  20:00:00,47.9921119496,12.0133967745,0.0,0.234044007622,19.1011974705,8.3774736969,29.0433256546,29.0433256546
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,25.9579223711,12.0133967745,0.0,1.37484193616,1.91011974705,2.3935639134,169.663116884,169.663116884
 03/17  07:00:00,25.5135165733,12.0133967745,0.0,1.0725129838,7.6404789882,4.7871278268,135.938431459,135.938431459
 03/17  08:00:00,40.4533739875,12.0133967745,0.0,0.961306045612,19.1011974705,8.3774736969,125.136458845,125.136458845
 03/17  09:00:00,58.0666239499,12.0133967745,0.0,0.900034118219,34.3821554469,10.7710376103,115.336371472,115.336371472
 03/17  10:00:00,58.0328649316,12.0133967745,0.0,0.866275099905,34.3821554469,10.7710376103,112.476390723,112.476390723
 03/17  11:00:00,57.9744706951,12.0133967745,0.0,0.807880863416,34.3821554469,10.7710376103,102.822958552,102.822958552
 03/17  12:00:00,57.960346874,12.0133967745,0.0,0.793757042241,34.3821554469,10.7710376103,101.207951745,101.207951745
 03/17  13:00:00,57.9719336632,12.0133967745,0.0,0.805343831491,34.3821554469,10.7710376103,103.526670796,103.526670796
 03/17  14:00:00,57.9332115862,12.0133967745,0.0,0.766621754466,34.3821554469,10.7710376103,101.428612636,101.428612636
 03/17  15:00:00,57.8119488588,12.0133967745,0.0,0.64535902709,34.3821554469,10.7710376103,91.5988251335,91.5988251335
 03/17  16:00:00,57.7464307212,12.0133967745,0.0,0.579840889509,34.3821554469,10.7710376103,90.4263498413,90.4263498413
 03/17  17:00:00,57.8191090081,12.0133967745,0.0,0.652519176416,34.3821554469,10.7710376103,95.133408288,95.133408288
 03/17  18:00:00,46.6283557075,12.0133967745,0.0,0.741599648105,22.9214369646,9.5742556536,102.03674464,102.03674464
 03/17  19:00:00,53.6548946242,12.0133967745,0.0,0.879805231506,22.9214369646,9.5742556536,114.077063065,114.077063065
 03/17  20:00:00,48.6968749553,12.0133967745,0.0,0.938807013354,19.1011974705,8.3774736969,119.722610527,119.722610527
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.6703318409,0.0425428471594,0.0,0.0581053332788,1.91011974705,2.3935639134,0.984025145895,0.984025145895
 03/18  01:00:00,12.2107205722,0.108118108523,0.0,0.131309781551,1.91011974705,1.79517293505,3.01059923231,3.01059923231
 03/18  02:00:00,12.3387788668,0.182797991564,0.0,0.184688193101,1.91011974705,1.79517293505,5.40021632414,5.40021632414
 03/18  03:00:00,12.4625986597,0.258755823297,0.0,0.232550154312,1.91011974705,1.79517293505,7.7997698832,7.7997698832
 03/18  04:00:00,12.5806774309,0.342465405945,0.0,0.266919342824,1.91011974705,1.79517293505,10.5006745869,10.5006745869
 03/18  05:00:00,12.6150607395,0.348391542677,0.0,0.295376514673,1.91011974705,1.79517293505,10.638539162,10.638539162
 03/18  06:00:00,26.1037933454,12.0133967745,0.0,2.11910388877,1.91011974705,1.79517293505,263.583295431,263.583295431
 03/18  07:00:00,21.1233736849,12.0133967745,0.0,1.69939154621,3.8202394941,3.5903458701,215.892316244,215.892316244
 03/18  08:00:00,30.9278892842,12.0133967745,0.0,1.46986424387,11.4607184823,5.9839097835,196.087197481,196.087197481
 03/18  09:00:00,45.6438604253,12.0133967745,0.0,1.13477103256,22.9214369646,9.5742556536,167.407532397,167.407532397
 03/18  10:00:00,57.9462843202,12.0133967745,0.0,0.779694488491,34.3821554469,10.7710376103,143.923218565,143.923218565
 03/18  11:00:00,57.6559313721,12.0133967745,0.0,0.489341540406,34.3821554469,10.7710376103,123.368409315,123.368409315
 03/18  12:00:00,57.4551815724,12.0133967745,0.0,0.288591740705,34.3821554469,10.7710376103,106.523220083,106.523220083
 03/18  13:00:00,57.3081268463,12.0133967745,0.0,0.141537014548,34.3821554469,10.7710376103,91.8328112639,91.8328112639
 03/18  14:00:00,57.1996099533,12.0133967745,0.0,0.0330201215589,34.3821554469,10.7710376103,77.7980947273,77.7980947273
 03/18  15:00:00,57.1807094424,12.0133967745,0.0,0.014119610705,34.3821554469,10.7710376103,66.9893442203,66.9893442203
 03/18  16:00:00,57.3274846165,12.0133967745,0.0,0.160894784776,34.3821554469,10.7710376103,63.2485413138,63.2485413138
 03/18  17:00:00,57.5255333434,12.0133967745,0.0,0.358943511646,34.3821554469,10.7710376103,67.5534430775,67.5534430775
 03/18  18:00:00,41.3886421393,12.0133967745,0.0,0.518907530738,19.1011974705,8.3774736969,83.5401721999,83.5401721999
 03/18  19:00:00,38.3575584976,12.0133967745,0.0,0.633533457276,11.4607184823,5.9839097835,94.7733728196,94.7733728196
 03/18  20:00:00,38.4626207841,12.0133967745,0.0,0.738595743814,11.4607184823,5.9839097835,106.001100488,106.001100488
 03/18  21:00:00,28.5401325941,12.0133967745,0.0,0.850150455344,3.8202394941,3.5903458701,122.992831218,122.992831218
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9912889577,0.0156131254713,0.0,0.00438315012789,1.91011974705,1.79517293505,0.375610243325,0.375610243325
 03/19  03:00:00,12.1347129272,0.100515325087,0.0,0.0629049199995,1.91011974705,1.79517293505,2.84331691132,2.84331691132
 03/19  04:00:00,12.2603812781,0.174837847812,0.0,0.114250748225,1.91011974705,1.79517293505,5.21683112561,5.21683112561
 03/19  05:00:00,12.3397844105,0.222326860954,0.0,0.146164867435,1.91011974705,1.79517293505,6.68438554162,6.68438554162
 03/19  06:00:00,12.3786676359,0.239351367432,0.0,0.168023586403,1.91011974705,1.79517293505,7.28401357917,7.28401357917
 03/19  07:00:00,4.19518614721,0.308189040558,0.0,0.181704424557,1.91011974705,1.79517293505,9.43165525418,9.43165525418
 03/19  08:00:00,21.1661090911,12.0133967745,0.0,1.74212695235,3.8202394941,3.5903458701,227.969536357,227.969536357
 03/19  09:00:00,20.4784218286,12.0133967745,0.0,1.05443968992,3.8202394941,3.5903458701,164.764429202,164.764429202
 03/19  10:00:00,35.0978418959,12.0133967745,0.0,0.622795404807,15.2809579764,7.1806917402,133.132505533,133.132505533
 03/19  11:00:00,34.8294700818,12.0133967745,0.0,0.354423590709,15.2809579764,7.1806917402,115.252930327,115.252930327
 03/19  12:00:00,44.6406526703,12.0133967745,0.0,0.131563277543,22.9214369646,9.5742556536,90.2872583843,90.2872583843
 03/19  13:00:00,44.5069587501,12.0063974221,0.0,0.00486870981668,22.9214369646,9.5742556536,71.9903183649,71.9903183649
 03/19  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,57.2242312515,57.2242312515
 03/19  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,47.7483609413,47.7483609413
 03/19  16:00:00,44.5170372884,12.0063974221,0.0,0.0149472481056,22.9214369646,9.5742556536,47.235981465,47.235981465
 03/19  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,69.7913007116,69.7913007116
 03/19  18:00:00,24.5270701673,12.0133967745,0.0,0.0860665777822,7.6404789882,4.7871278268,84.4735406753,84.4735406753
 03/19  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.573916963,0.0034996762304,0.0,0.000733626281006,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.6250410496,0.0339906365186,0.0,0.0213667526007,1.91011974705,2.3935639134,0.72295637162,0.72295637162
 03/20  05:00:00,12.651305022,0.0359212371301,0.0,0.0457001244439,1.91011974705,2.3935639134,0.782040382326,0.782040382326
 03/20  06:00:00,26.2687681926,12.0133967745,0.0,1.68568775762,1.91011974705,2.3935639134,215.548730022,215.548730022
 03/20  07:00:00,25.7019901044,12.0133967745,0.0,1.26098651483,7.6404789882,4.7871278268,166.125303964,166.125303964
 03/20  08:00:00,40.4999769944,12.0133967745,0.0,1.00790905246,19.1011974705,8.3774736969,137.62860352,137.62860352
 03/20  09:00:00,57.8537073648,12.0133967745,0.0,0.687117533093,34.3821554469,10.7710376103,102.943249865,102.943249865
 03/20  10:00:00,57.5455378821,12.0133967745,0.0,0.378948050368,34.3821554469,10.7710376103,85.0572241134,85.0572241134
 03/20  11:00:00,57.2743537344,12.0133967745,0.0,0.107763902621,34.3821554469,10.7710376103,65.6865844445,65.6865844445
 03/20  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,48.9061400107,48.9061400107
 03/20  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,35.830255455,35.830255455
 03/20  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,23.7955731877,23.7955731877
 03/20  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,14.0857015422,14.0857015422
 03/20  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,13.4737082645,13.4737082645
 03/20  17:00:00,57.1608479553,12.004647584,0.0,0.00300731410565,34.3821554469,10.7710376103,19.9250019932,19.9250019932
 03/20  18:00:00,44.6121100716,12.0133967745,0.0,0.103020678912,22.9214369646,9.5742556536,25.921166093,25.921166093
 03/20  19:00:00,53.009526673,12.0133967745,0.0,0.234437280244,22.9214369646,9.5742556536,35.7022935147,35.7022935147
 03/20  20:00:00,48.0530378094,12.0133967745,0.0,0.294969867453,19.1011974705,8.3774736969,42.1097546823,42.1097546823
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,25.8354726441,12.0133967745,0.0,1.25239220914,1.91011974705,2.3935639134,161.755521223,161.755521223
 03/21  07:00:00,25.3774367869,12.0133967745,0.0,0.936433197407,7.6404789882,4.7871278268,121.791288746,121.791288746
 03/21  08:00:00,40.3078880984,12.0133967745,0.0,0.815820156437,19.1011974705,8.3774736969,105.210868537,105.210868537
 03/21  09:00:00,57.8603244091,12.0133967745,0.0,0.693734577352,34.3821554469,10.7710376103,85.9068078897,85.9068078897
 03/21  10:00:00,57.7810025149,12.0133967745,0.0,0.614412683162,34.3821554469,10.7710376103,77.7645910862,77.7645910862
 03/21  11:00:00,57.7015878745,12.0133967745,0.0,0.534998042748,34.3821554469,10.7710376103,67.4466615007,67.4466615007
 03/21  12:00:00,57.626124306,12.0133967745,0.0,0.459534474272,34.3821554469,10.7710376103,58.1197007968,58.1197007968
 03/21  13:00:00,57.5384752938,12.0133967745,0.0,0.371885462109,34.3821554469,10.7710376103,47.6162606068,47.6162606068
 03/21  14:00:00,57.4875088021,12.0133967745,0.0,0.320918970419,34.3821554469,10.7710376103,43.2142812459,43.2142812459
 03/21  15:00:00,57.4666607224,12.0133967745,0.0,0.300070890683,34.3821554469,10.7710376103,36.8791328869,36.8791328869
 03/21  16:00:00,57.4387704756,12.0133967745,0.0,0.272180643851,34.3821554469,10.7710376103,34.8981567344,34.8981567344
 03/21  17:00:00,57.4797133741,12.0133967745,0.0,0.313123542357,34.3821554469,10.7710376103,38.1562399089,38.1562399089
 03/21  18:00:00,44.8834430476,12.0133967745,0.0,0.374353654889,22.9214369646,9.5742556536,45.0652021158,45.0652021158
 03/21  19:00:00,53.2463251476,12.0133967745,0.0,0.471235754832,22.9214369646,9.5742556536,56.838650633,56.838650633
 03/21  20:00:00,48.2734087855,12.0133967745,0.0,0.515340843559,19.1011974705,8.3774736969,61.7927545306,61.7927545306
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,25.9890294572,12.0133967745,0.0,1.40594902217,1.91011974705,2.3935639134,164.47024025,164.47024025
 03/22  07:00:00,25.4500436598,12.0133967745,0.0,1.00904007025,7.6404789882,4.7871278268,121.889264682,121.889264682
 03/22  08:00:00,40.2964401948,12.0133967745,0.0,0.804372252829,19.1011974705,8.3774736969,103.09196049,103.09196049
 03/22  09:00:00,57.7783477713,12.0133967745,0.0,0.6117579396,34.3821554469,10.7710376103,81.9113020181,81.9113020181
 03/22  10:00:00,57.69189629,12.0133967745,0.0,0.525306458277,34.3821554469,10.7710376103,68.9776253152,68.9776253152
 03/22  11:00:00,57.5516720303,12.0133967745,0.0,0.385082198616,34.3821554469,10.7710376103,50.9723063805,50.9723063805
 03/22  12:00:00,57.3804579697,12.0133967745,0.0,0.213868138004,34.3821554469,10.7710376103,40.5187408944,40.5187408944
 03/22  13:00:00,57.1727782117,12.0063974221,0.0,0.0131877323843,34.3821554469,10.7710376103,27.7764534848,27.7764534848
 03/22  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,20.7808873242,20.7808873242
 03/22  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,12.7700880069,12.7700880069
 03/22  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,7.04497438551,7.04497438551
 03/22  17:00:00,57.1746755782,12.0098970983,0.0,0.0115854227175,34.3821554469,10.7710376103,7.70857950697,7.70857950697
 03/22  18:00:00,44.6243286852,12.0133967745,0.0,0.115239292458,22.9214369646,9.5742556536,13.845817174,13.845817174
 03/22  19:00:00,53.0370862129,12.0133967745,0.0,0.261996820198,22.9214369646,9.5742556536,28.2862595391,28.2862595391
 03/22  20:00:00,48.1018889855,12.0133967745,0.0,0.343821043588,19.1011974705,8.3774736969,39.9986874083,39.9986874083
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5755032104,0.0034996762304,0.0,0.00231987369154,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,24.8643497727,12.0133967745,0.0,1.6589360044,1.91011974705,2.3935639134,201.988549337,201.988549337
 03/23  07:00:00,25.6794507149,12.0133967745,0.0,1.23844712534,7.6404789882,4.7871278268,159.733538736,159.733538736
 03/23  08:00:00,40.4683842755,12.0133967745,0.0,0.97631633358,19.1011974705,8.3774736969,129.543732349,129.543732349
 03/23  09:00:00,57.7719347859,12.0133967745,0.0,0.605344954123,34.3821554469,10.7710376103,86.271200632,86.271200632
 03/23  10:00:00,57.3868390204,12.0133967745,0.0,0.220249188622,34.3821554469,10.7710376103,56.5917059716,56.5917059716
 03/23  11:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,26.2250822806,26.2250822806
 03/23  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,8.25220400188,8.25220400188
 03/23  13:00:00,57.2851249294,12.0028977458,0.129034126396,0.0,34.3821554469,10.7710376103,1.3891098667,1.3891098667
 03/23  14:00:00,57.5296022673,12.0028977458,0.373511464233,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,57.6089991712,12.0028977458,0.452908368154,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,57.5091914406,12.0028977458,0.353100637559,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,57.4088221147,12.0028977458,0.252731311619,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,44.6068786321,12.0028977458,0.108288268099,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.755606218495,0.755606218495
 03/23  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,2.90320399641,2.90320399641
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,24.3053275784,12.0133967745,0.0,1.09991381012,1.91011974705,2.3935639134,149.413524615,149.413524615
 03/24  07:00:00,25.3226259683,12.0133967745,0.0,0.881622378753,7.6404789882,4.7871278268,123.83879243,123.83879243
 03/24  08:00:00,40.1650590839,12.0133967745,0.0,0.672991141991,19.1011974705,8.3774736969,95.5840528967,95.5840528967
 03/24  09:00:00,57.4494931324,12.0133967745,0.0,0.282903300693,34.3821554469,10.7710376103,43.9328364172,43.9328364172
 03/24  10:00:00,57.1675685776,12.0063974221,0.0,0.00797809831259,34.3821554469,10.7710376103,19.9191968142,19.9191968142
 03/24  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,4.31124413751,4.31124413751
 03/24  12:00:00,57.3094652305,12.0028977458,0.153374427427,0.0,34.3821554469,10.7710376103,1.04119559521,1.04119559521
 03/24  13:00:00,57.5301175132,12.0028977458,0.374026710151,0.0,34.3821554469,10.7710376103,0.0171115727371,0.0171115727371
 03/24  14:00:00,57.8223544219,12.0028977458,0.666263618816,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,58.0540580406,12.0028977458,0.897967237605,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,57.9235760047,12.0028977458,0.767485201707,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,57.7090223826,12.0028977458,0.552931579513,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,44.7700571546,12.0028977458,0.2714667906,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,52.7784913272,12.0028977458,0.0139009631336,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,5.1984188709,5.1984188709
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,23.7921919586,12.0133967745,0.0,1.18516916865,1.91011974705,1.79517293505,163.991573579,163.991573579
 03/25  07:00:00,20.3613171556,12.0133967745,0.0,0.937335016919,3.8202394941,3.5903458701,135.115968416,135.115968416
 03/25  08:00:00,30.1815240771,12.0133967745,0.0,0.723499036814,11.4607184823,5.9839097835,107.767129555,107.767129555
 03/25  09:00:00,44.8791754065,12.0133967745,0.0,0.370086013724,22.9214369646,9.5742556536,61.8263213788,61.8263213788
 03/25  10:00:00,57.1885770317,12.0063974221,0.0,0.0289865524524,34.3821554469,10.7710376103,22.6770418756,22.6770418756
 03/25  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.89815943254,2.89815943254
 03/25  12:00:00,57.3099623212,12.0028977458,0.15387151817,0.0,34.3821554469,10.7710376103,0.569267469285,0.569267469285
 03/25  13:00:00,57.424522122,12.0028977458,0.268431318939,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,57.3212319014,12.0028977458,0.165141098378,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,57.4884350776,12.0028977458,0.332344274533,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,57.5653722908,12.0028977458,0.409281487747,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,57.4139551283,12.0028977458,0.257864325278,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,1.78195378365,1.78195378365
 03/25  20:00:00,37.7299816723,12.0081472602,0.0,0.0112061463615,11.4607184823,5.9839097835,10.5423402677,10.5423402677
 03/25  21:00:00,27.7888652255,12.0133967745,0.0,0.0988830868091,3.8202394941,3.5903458701,21.2210103733,21.2210103733
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,20.1004137502,12.0133967745,0.0,0.676431611509,3.8202394941,3.5903458701,93.6849783842,93.6849783842
 03/26  09:00:00,19.7166106303,12.0133967745,0.0,0.292628491532,3.8202394941,3.5903458701,51.9593562396,51.9593562396
 03/26  10:00:00,34.5072331685,12.0081472602,0.0,0.0374361916911,15.2809579764,7.1806917402,31.1281535232,31.1281535232
 03/26  11:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,19.7927205547,19.7927205547
 03/26  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,6.18311440305,6.18311440305
 03/26  13:00:00,44.5852672945,12.0028977458,0.0866769304377,0.0,22.9214369646,9.5742556536,0.770690914523,0.770690914523
 03/26  14:00:00,44.6685498315,12.0028977458,0.169959467449,0.0,22.9214369646,9.5742556536,0.000455211937391,0.000455211937391
 03/26  15:00:00,44.6305450464,12.0028977458,0.131954682401,0.0,22.9214369646,9.5742556536,0.00160399092288,0.00160399092288
 03/26  16:00:00,44.5648252395,12.0028977458,0.0662348755111,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,4.69840948235,4.69840948235
 03/26  18:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,17.0922947968,17.0922947968
 03/26  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,24.6278690007,12.0133967745,0.0,1.4224552324,1.91011974705,2.3935639134,189.825722888,189.825722888
 03/27  07:00:00,25.5193580554,12.0133967745,0.0,1.07835446584,7.6404789882,4.7871278268,151.527249406,151.527249406
 03/27  08:00:00,40.3045342609,12.0133967745,0.0,0.812466318963,19.1011974705,8.3774736969,116.383167818,116.383167818
 03/27  09:00:00,57.6300033149,12.0133967745,0.0,0.463413483182,34.3821554469,10.7710376103,67.8482495878,67.8482495878
 03/27  10:00:00,57.2907530016,12.0116469364,0.0,0.125913007948,34.3821554469,10.7710376103,39.6915584427,39.6915584427
 03/27  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,15.3406408941,15.3406408941
 03/27  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,3.11633754064,3.11633754064
 03/27  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,1.33692624164,1.33692624164
 03/27  14:00:00,57.1723373231,12.0028977458,0.0162465200605,0.0,34.3821554469,10.7710376103,0.553424504586,0.553424504586
 03/27  15:00:00,57.1639938738,12.0028977458,0.00790307073207,0.0,34.3821554469,10.7710376103,0.00313679089133,0.00313679089133
 03/27  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00937387169386,0.00937387169386
 03/27  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00694946404432,0.00694946404432
 03/27  18:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.68287750948,0.68287750948
 03/27  19:00:00,52.7846019978,12.0081472602,0.0,0.0147621194612,22.9214369646,9.5742556536,9.52715635213,9.52715635213
 03/27  20:00:00,47.8629014927,12.0133967745,0.0,0.104833550728,19.1011974705,8.3774736969,18.2559393419,18.2559393419
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,23.899944634,12.0133967745,0.0,0.694530865656,1.91011974705,2.3935639134,94.6634990138,94.6634990138
 03/28  07:00:00,24.9615583364,12.0133967745,0.0,0.520554746832,7.6404789882,4.7871278268,69.6528196269,69.6528196269
 03/28  08:00:00,39.9402071863,12.0133967745,0.0,0.448139244335,19.1011974705,8.3774736969,60.4956903604,60.4956903604
 03/28  09:00:00,57.4639230705,12.0133967745,0.0,0.297333238756,34.3821554469,10.7710376103,38.2641759127,38.2641759127
 03/28  10:00:00,57.4139947973,12.0133967745,0.0,0.247404965584,34.3821554469,10.7710376103,35.9200734532,35.9200734532
 03/28  11:00:00,57.4060572764,12.0133967745,0.0,0.239467444711,34.3821554469,10.7710376103,30.4363492047,30.4363492047
 03/28  12:00:00,57.4027271278,12.0133967745,0.0,0.236137296058,34.3821554469,10.7710376103,29.4992824923,29.4992824923
 03/28  13:00:00,57.3555697271,12.0133967745,0.0,0.188979895321,34.3821554469,10.7710376103,26.7120068536,26.7120068536
 03/28  14:00:00,57.1806419866,12.0081472602,0.0,0.0193016692094,34.3821554469,10.7710376103,16.0348184827,16.0348184827
 03/28  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,7.72068491585,7.72068491585
 03/28  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,5.22898734544,5.22898734544
 03/28  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,6.00894633914,6.00894633914
 03/28  18:00:00,44.5780484259,12.0133967745,0.0,0.0689590331823,22.9214369646,9.5742556536,11.9281323401,11.9281323401
 03/28  19:00:00,51.5957606359,12.0133967745,0.0,0.198337909826,22.9214369646,9.5742556536,23.1806838074,23.1806838074
 03/28  20:00:00,47.9897523354,12.0133967745,0.0,0.231684393477,19.1011974705,8.3774736969,25.0557287625,25.0557287625
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,22.8643202717,12.0133967745,0.0,1.03657317008,1.91011974705,2.3935639134,129.220662699,129.220662699
 03/29  07:00:00,25.1881545447,12.0133967745,0.0,0.747150955151,7.6404789882,4.7871278268,95.913445128,95.913445128
 03/29  08:00:00,40.0573951164,12.0133967745,0.0,0.565327174453,19.1011974705,8.3774736969,73.4302317172,73.4302317172
 03/29  09:00:00,57.5148640702,12.0133967745,0.0,0.348274238456,34.3821554469,10.7710376103,46.1357756689,46.1357756689
 03/29  10:00:00,57.2911326451,12.0133967745,0.0,0.124542813361,34.3821554469,10.7710376103,34.608222852,34.608222852
 03/29  11:00:00,57.233719223,12.0133967745,0.0,0.0671293913113,34.3821554469,10.7710376103,23.841072241,23.841072241
 03/29  12:00:00,57.2874763909,12.0133967745,0.0,0.120886559173,34.3821554469,10.7710376103,20.9707675276,20.9707675276
 03/29  13:00:00,57.379737459,12.0133967745,0.0,0.213147627318,34.3821554469,10.7710376103,28.4114719711,28.4114719711
 03/29  14:00:00,57.394604197,12.0133967745,0.0,0.228014365291,34.3821554469,10.7710376103,30.3751684507,30.3751684507
 03/29  15:00:00,57.3419826331,12.0133967745,0.0,0.175392801411,34.3821554469,10.7710376103,21.4029544836,21.4029544836
 03/29  16:00:00,57.3686257917,12.0133967745,0.0,0.202035959962,34.3821554469,10.7710376103,23.8638248978,23.8638248978
 03/29  17:00:00,57.4177867439,12.0133967745,0.0,0.251196912132,34.3821554469,10.7710376103,30.6794979458,30.6794979458
 03/29  18:00:00,44.8260258351,12.0133967745,0.0,0.316936442397,22.9214369646,9.5742556536,38.8007474048,38.8007474048
 03/29  19:00:00,51.7736832716,12.0133967745,0.0,0.376260545569,22.9214369646,9.5742556536,44.6641055867,44.6641055867
 03/29  20:00:00,48.1647030362,12.0133967745,0.0,0.406635094251,19.1011974705,8.3774736969,48.7298715711,48.7298715711
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,22.963686021,12.0133967745,0.0,1.13593891935,1.91011974705,2.3935639134,133.02857692,133.02857692
 03/30  07:00:00,25.2718915518,12.0133967745,0.0,0.830887962281,7.6404789882,4.7871278268,99.7727882413,99.7727882413
 03/30  08:00:00,40.1816619966,12.0133967745,0.0,0.689594054662,19.1011974705,8.3774736969,84.4202192272,84.4202192272
 03/30  09:00:00,57.6773052497,12.0133967745,0.0,0.510715417989,34.3821554469,10.7710376103,61.3290333622,61.3290333622
 03/30  10:00:00,57.4574896401,12.0133967745,0.0,0.290899808334,34.3821554469,10.7710376103,45.7735717195,45.7735717195
 03/30  11:00:00,57.3872124078,12.0133967745,0.0,0.220622576084,34.3821554469,10.7710376103,32.6357483742,32.6357483742
 03/30  12:00:00,57.417436054,12.0133967745,0.0,0.250846222275,34.3821554469,10.7710376103,30.0618510537,30.0618510537
 03/30  13:00:00,57.3527849835,12.0133967745,0.0,0.186195151805,34.3821554469,10.7710376103,21.3645544244,21.3645544244
 03/30  14:00:00,57.2047004601,12.0133967745,0.0,0.0381106284119,34.3821554469,10.7710376103,17.4432953816,17.4432953816
 03/30  15:00:00,57.2494950297,12.0133967745,0.0,0.0829051979862,34.3821554469,10.7710376103,15.3552194914,15.3552194914
 03/30  16:00:00,57.3162345301,12.0133967745,0.0,0.149644698341,34.3821554469,10.7710376103,16.3852645046,16.3852645046
 03/30  17:00:00,57.3966722915,12.0133967745,0.0,0.230082459793,34.3821554469,10.7710376103,23.6157026745,23.6157026745
 03/30  18:00:00,44.7933797212,12.0133967745,0.0,0.284290328461,22.9214369646,9.5742556536,30.1998162664,30.1998162664
 03/30  19:00:00,51.7590205935,12.0133967745,0.0,0.361597867481,22.9214369646,9.5742556536,40.2785976738,40.2785976738
 03/30  20:00:00,48.1810627753,12.0133967745,0.0,0.422994833377,19.1011974705,8.3774736969,49.2687588782,49.2687588782
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5745715347,0.0034996762304,0.0,0.00138819799234,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.6498511439,0.0366038565805,0.0,0.0435636269182,1.91011974705,2.3935639134,0.803449555688,0.803449555688
 03/31  05:00:00,12.6997106048,0.0419775185415,0.0,0.0880494257811,1.91011974705,2.3935639134,0.969510833512,0.969510833512
 03/31  06:00:00,23.5824699548,12.0133967745,0.0,1.75472285316,1.91011974705,2.3935639134,213.38879883,213.38879883
 03/31  07:00:00,25.7607449997,12.0133967745,0.0,1.31974141021,7.6404789882,4.7871278268,169.042523441,169.042523441
 03/31  08:00:00,40.5019698372,12.0133967745,0.0,1.00990189531,19.1011974705,8.3774736969,131.86356465,131.86356465
 03/31  09:00:00,57.8122802774,12.0133967745,0.0,0.645690445697,34.3821554469,10.7710376103,84.9579145542,84.9579145542
 03/31  10:00:00,57.4816080463,12.0133967745,0.0,0.315018214564,34.3821554469,10.7710376103,60.9087702064,60.9087702064
 03/31  11:00:00,57.2185754562,12.0133967745,0.0,0.051985624499,34.3821554469,10.7710376103,39.144309021,39.144309021
 03/31  12:00:00,57.2749272994,12.0133967745,0.0,0.108337467694,34.3821554469,10.7710376103,31.4077235246,31.4077235246
 03/31  13:00:00,57.2258595176,12.0133967745,0.0,0.0592696858642,34.3821554469,10.7710376103,24.289766626,24.289766626
 03/31  14:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,15.6399766134,15.6399766134
 03/31  15:00:00,57.1887025383,12.0116469364,0.0,0.0238625447027,34.3821554469,10.7710376103,9.03276961354,9.03276961354
 03/31  16:00:00,57.2047276632,12.0133967745,0.0,0.0381378314341,34.3821554469,10.7710376103,10.223352884,10.223352884
 03/31  17:00:00,57.2696720861,12.0133967745,0.0,0.103082254377,34.3821554469,10.7710376103,16.0240928817,16.0240928817
 03/31  18:00:00,44.7157817242,12.0133967745,0.0,0.206692331511,22.9214369646,9.5742556536,24.5968486782,24.5968486782
 03/31  19:00:00,51.7468745194,12.0133967745,0.0,0.349451793319,22.9214369646,9.5742556536,41.0120550629,41.0120550629
 03/31  20:00:00,48.1862802645,12.0133967745,0.0,0.428212322585,19.1011974705,8.3774736969,52.6989392527,52.6989392527
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,12.010715225,0.0202520213737,0.0,0.0191705215435,1.91011974705,1.79517293505,0.357009842465,0.357009842465
 04/01  05:00:00,12.1184932985,0.0659919044004,0.0,0.0812087120477,1.91011974705,1.79517293505,1.71695251044,1.71695251044
 04/01  06:00:00,23.0404985936,12.0133967745,0.0,1.8111424703,1.91011974705,1.79517293505,225.086895783,225.086895783
 04/01  07:00:00,20.7760318863,12.0133967745,0.0,1.35204974761,3.8202394941,3.5903458701,176.146858479,176.146858479
 04/01  08:00:00,30.5148136897,12.0133967745,0.0,1.05678864933,11.4607184823,5.9839097835,140.858663187,140.858663187
 04/01  09:00:00,45.214206979,12.0133967745,0.0,0.705117586223,22.9214369646,9.5742556536,97.8747146552,97.8747146552
 04/01  10:00:00,57.7448197631,12.0133967745,0.0,0.5782299314,34.3821554469,10.7710376103,77.1857787743,77.1857787743
 04/01  11:00:00,57.6857165749,12.0133967745,0.0,0.519126743172,34.3821554469,10.7710376103,66.3865099883,66.3865099883
 04/01  12:00:00,57.6123400631,12.0133967745,0.0,0.445750231357,34.3821554469,10.7710376103,57.0294148508,57.0294148508
 04/01  13:00:00,57.5682960744,12.0133967745,0.0,0.401706242718,34.3821554469,10.7710376103,51.1671227068,51.1671227068
 04/01  14:00:00,57.5630235762,12.0133967745,0.0,0.396433744456,34.3821554469,10.7710376103,50.6330913591,50.6330913591
 04/01  15:00:00,57.5632828553,12.0133967745,0.0,0.396693023611,34.3821554469,10.7710376103,49.8089085669,49.8089085669
 04/01  16:00:00,57.5531235928,12.0133967745,0.0,0.386533761064,34.3821554469,10.7710376103,46.1658522618,46.1658522618
 04/01  17:00:00,57.5510146424,12.0133967745,0.0,0.384424810711,34.3821554469,10.7710376103,46.7613004245,46.7613004245
 04/01  18:00:00,39.9870875095,12.0133967745,0.0,0.495019567615,19.1011974705,8.3774736969,64.9897642636,64.9897642636
 04/01  19:00:00,36.9299234538,12.0133967745,0.0,0.583565080144,11.4607184823,5.9839097835,75.1483925666,75.1483925666
 04/01  20:00:00,38.3543589287,12.0133967745,0.0,0.630333888353,11.4607184823,5.9839097835,78.8085090035,78.8085090035
 04/01  21:00:00,28.3785208529,12.0133967745,0.0,0.688538714145,3.8202394941,3.5903458701,89.2214927606,89.2214927606
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,20.835041588,12.0133967745,0.0,1.41105944925,3.8202394941,3.5903458701,168.066591163,168.066591163
 04/02  09:00:00,20.410606218,12.0133967745,0.0,0.9866240793,3.8202394941,3.5903458701,126.100743171,126.100743171
 04/02  10:00:00,35.2644484814,12.0133967745,0.0,0.789401990296,15.2809579764,7.1806917402,104.764235936,104.764235936
 04/02  11:00:00,35.0236734247,12.0133967745,0.0,0.54862693357,15.2809579764,7.1806917402,91.7446010867,91.7446010867
 04/02  12:00:00,44.8857986803,12.0133967745,0.0,0.376709287578,22.9214369646,9.5742556536,66.2754500951,66.2754500951
 04/02  13:00:00,44.9008009309,12.0133967745,0.0,0.391711538158,22.9214369646,9.5742556536,58.8175152348,58.8175152348
 04/02  14:00:00,44.9083070506,12.0133967745,0.0,0.399217657849,22.9214369646,9.5742556536,55.7339558856,55.7339558856
 04/02  15:00:00,44.8310967197,12.0133967745,0.0,0.322007326929,22.9214369646,9.5742556536,49.3363962423,49.3363962423
 04/02  16:00:00,44.8772085366,12.0133967745,0.0,0.368119143884,22.9214369646,9.5742556536,52.0865151881,52.0865151881
 04/02  17:00:00,34.6430675809,12.0133967745,0.0,0.16802108979,15.2809579764,7.1806917402,69.5555056801,69.5555056801
 04/02  18:00:00,24.6832349866,12.0133967745,0.0,0.242231397051,7.6404789882,4.7871278268,80.7860197982,80.7860197982
 04/02  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5795861539,0.0052495143456,0.0,0.00465297907734,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.6735212367,0.0385068668118,0.0,0.0653307094348,1.91011974705,2.3935639134,0.861715282782,0.861715282782
 04/03  03:00:00,12.7944658462,0.108685926836,0.0,0.116096258886,1.91011974705,2.3935639134,3.0467951014,3.0467951014
 04/03  04:00:00,12.8491032905,0.122111458842,0.0,0.157308171246,1.91011974705,2.3935639134,3.45344962861,3.45344962861
 04/03  05:00:00,13.0005349539,0.239749084944,0.0,0.191102208483,1.91011974705,2.3935639134,7.24871822909,7.24871822909
 04/03  06:00:00,23.759270972,12.0133967745,0.0,1.93152387033,1.91011974705,2.3935639134,240.376228372,240.376228372
 04/03  07:00:00,25.9096465925,12.0133967745,0.0,1.46864300294,7.6404789882,4.7871278268,187.811879672,187.811879672
 04/03  08:00:00,40.6498070395,12.0133967745,0.0,1.15773909755,19.1011974705,8.3774736969,150.087276089,150.087276089
