Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/03  09:00:00,57.9962909118,12.0133967745,0.0,0.829701080022,34.3821554469,10.7710376103,105.019199297,105.019199297
 04/03  10:00:00,57.6733323155,12.0133967745,0.0,0.506742483796,34.3821554469,10.7710376103,78.6783638227,78.6783638227
 04/03  11:00:00,57.3740860602,12.0133967745,0.0,0.207496228464,34.3821554469,10.7710376103,54.766406694,54.766406694
 04/03  12:00:00,57.1892883115,12.0098970983,0.0,0.0261981560286,34.3821554469,10.7710376103,40.1017505527,40.1017505527
 04/03  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,26.7693070312,26.7693070312
 04/03  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,18.5399590427,18.5399590427
 04/03  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,8.99205847235,8.99205847235
 04/03  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,5.54575716687,5.54575716687
 04/03  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,5.88890911453,5.88890911453
 04/03  18:00:00,44.5784643358,12.0133967745,0.0,0.0693749430709,22.9214369646,9.5742556536,9.51071621949,9.51071621949
 04/03  19:00:00,51.6341576607,12.0133967745,0.0,0.236734934659,22.9214369646,9.5742556536,27.3086412219,27.3086412219
 04/03  20:00:00,48.1409531722,12.0133967745,0.0,0.38288523031,19.1011974705,8.3774736969,48.7914572866,48.7914572866
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5714334986,0.0017498381152,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.6447951974,0.0380135754822,0.0,0.037097961499,1.91011974705,2.3935639134,0.846750423,0.846750423
 04/04  06:00:00,22.1964037961,12.0133967745,0.0,1.74632336108,1.91011974705,2.3935639134,218.69012717,218.69012717
 04/04  07:00:00,25.7228289586,12.0133967745,0.0,1.28182536905,7.6404789882,4.7871278268,167.886833162,167.886833162
 04/04  08:00:00,40.4214879042,12.0133967745,0.0,0.929419962306,19.1011974705,8.3774736969,125.124837625,125.124837625
 04/04  09:00:00,57.7174593732,12.0133967745,0.0,0.550869541446,34.3821554469,10.7710376103,71.7900676031,71.7900676031
 04/04  10:00:00,57.4277908529,12.0133967745,0.0,0.261201021155,34.3821554469,10.7710376103,41.9279783093,41.9279783093
 04/04  11:00:00,57.1736609141,12.0063974221,0.0,0.0140704348797,34.3821554469,10.7710376103,16.8237931033,16.8237931033
 04/04  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,4.31850631669,4.31850631669
 04/04  13:00:00,57.2179150538,12.0028977458,0.0618242507769,0.0,34.3821554469,10.7710376103,1.61708916231,1.61708916231
 04/04  14:00:00,57.3791860899,12.0028977458,0.22309528691,0.0,34.3821554469,10.7710376103,0.119835188931,0.119835188931
 04/04  15:00:00,57.4791444824,12.0028977458,0.323053679315,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,57.4493004835,12.0028977458,0.293209680456,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,57.3839890261,12.0028977458,0.227898223097,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,44.5450320771,12.0028977458,0.0464417130673,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,51.3869236974,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,1.11639881174,1.11639881174
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,21.4235406107,12.0133967745,0.0,0.97346017569,1.91011974705,2.3935639134,124.436087535,124.436087535
 04/05  07:00:00,25.1377777441,12.0133967745,0.0,0.696774154599,7.6404789882,4.7871278268,90.9576727119,90.9576727119
 04/05  08:00:00,40.0020258979,12.0133967745,0.0,0.509957956013,19.1011974705,8.3774736969,64.8999685036,64.8999685036
 04/05  09:00:00,57.4514609833,12.0133967745,0.0,0.284871151563,34.3821554469,10.7710376103,31.1546537908,31.1546537908
 04/05  10:00:00,57.208949217,12.0098970983,0.0,0.045859061458,34.3821554469,10.7710376103,10.1167218665,10.1167218665
 04/05  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,1.18464407378,1.18464407378
 04/05  12:00:00,57.1935958697,12.0028977458,0.0375050666575,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,57.223075043,12.0028977458,0.0669842399493,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,57.2486620309,12.0028977458,0.0925712278928,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,57.3081316463,12.0028977458,0.152040843263,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,57.194373882,12.0028977458,0.0382830789915,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0244933787708,0.0244933787708
 04/05  19:00:00,51.4271552919,12.0133967745,0.0,0.0297325658827,22.9214369646,9.5742556536,1.87866695258,1.87866695258
 04/05  20:00:00,47.849988889,12.0133967745,0.0,0.0919209470199,19.1011974705,8.3774736969,7.20763315386,7.20763315386
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,21.3444613668,12.0133967745,0.0,0.894380931801,1.91011974705,2.3935639134,115.295177082,115.295177082
 04/06  07:00:00,25.1243784835,12.0133967745,0.0,0.683374893971,7.6404789882,4.7871278268,88.5693087409,88.5693087409
 04/06  08:00:00,40.0029978303,12.0133967745,0.0,0.510929888337,19.1011974705,8.3774736969,65.8510757362,65.8510757362
 04/06  09:00:00,57.3892013791,12.0133967745,0.0,0.22261154735,34.3821554469,10.7710376103,21.2785312347,21.2785312347
 04/06  10:00:00,57.1606785014,12.004647584,0.0,0.00283786029465,34.3821554469,10.7710376103,0.794475289484,0.794475289484
 04/06  11:00:00,57.3025501453,12.0028977458,0.14645934222,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  12:00:00,57.6540396515,12.0028977458,0.4979488485,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,58.1085437939,12.0028977458,0.95245299088,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,60.2739183504,12.0028977458,3.11782754738,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,63.6565943567,12.0028977458,6.50050355368,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,64.8323135147,12.0028977458,7.67622271165,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,63.8479242403,12.0028977458,6.69183343724,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,49.2955836601,12.0028977458,4.79699329607,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,50.8655899602,12.0028977458,0.856332929527,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,47.8444166217,12.0028977458,0.0968477084389,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,20.8786785997,12.0133967745,0.0,0.4285981647,1.91011974705,2.3935639134,58.5508687484,58.5508687484
 04/07  07:00:00,24.7111239417,12.0133967745,0.0,0.270120352206,7.6404789882,4.7871278268,32.143548737,32.143548737
 04/07  08:00:00,39.5841564876,12.0133967745,0.0,0.092088545637,19.1011974705,8.3774736969,4.8761400838,4.8761400838
 04/07  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  10:00:00,57.5084136081,12.0028977458,0.35232280505,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,59.2865235914,12.0028977458,2.13043278832,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,64.3285386645,12.0028977458,7.17244786148,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,69.0743830223,12.0028977458,11.9182922192,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,73.1674222624,12.0028977458,16.0113314593,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,76.3409050032,12.0028977458,19.1848142002,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,76.3096418219,12.0028977458,19.1535510189,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,75.1376461262,12.0028977458,17.9815553232,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,60.1291695552,12.0028977458,15.6305791912,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,60.3665008429,12.0028977458,10.3572438122,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,54.3137800603,12.0028977458,6.5662111471,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,20.1952778371,12.0133967745,0.0,0.343588380498,1.91011974705,1.79517293505,55.6892904767,55.6892904767
 04/08  07:00:00,19.674695854,12.0133967745,0.0,0.250713715224,3.8202394941,3.5903458701,38.2571912538,38.2571912538
 04/08  08:00:00,29.4980256211,12.0090221792,0.0,0.0443751760915,11.4607184823,5.9839097835,5.7868276671,5.7868276671
 04/08  09:00:00,44.5710257598,12.0028977458,0.0724353957167,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/08  10:00:00,58.3943543449,12.0028977458,1.23826354185,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,64.0981141985,12.0028977458,6.94202339547,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,68.2848632802,12.0028977458,11.1287724772,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,69.8201658789,12.0028977458,12.6640750759,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,70.7271557941,12.0028977458,13.5710649911,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,71.9843878262,12.0028977458,14.8282970231,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,73.109649283,12.0028977458,15.9535584799,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,71.7109873717,12.0028977458,14.5548965687,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,48.0975950334,12.0028977458,8.61602612019,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,40.5165377882,12.0028977458,5.55834510986,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,41.9223030543,12.0028977458,4.20877704269,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,28.5774251452,12.0028977458,0.897942035145,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,19.4986320424,12.0133967745,0.0,0.0746499036582,3.8202394941,3.5903458701,9.56073492045,9.56073492045
 04/09  09:00:00,19.4152329482,12.004647584,0.0,0.0,3.8202394941,3.5903458701,0.00245555431581,0.00245555431581
 04/09  10:00:00,34.5150062918,12.0028977458,0.0504588293956,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  11:00:00,35.4709134009,12.0028977458,1.00636593847,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,48.4338214844,12.0028977458,3.93523112035,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,51.1388816116,12.0028977458,6.64029124754,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,52.3873027706,12.0028977458,7.88871240661,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,53.0962016893,12.0028977458,8.59761132522,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,54.8091525292,12.0028977458,10.3105621652,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,43.7405029958,12.0028977458,9.27595553341,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,29.837623813,12.0028977458,5.40711925212,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,19.1079108912,12.0133967745,0.0,0.0354971228981,1.91011974705,2.3935639134,8.22080305468,8.22080305468
 04/10  07:00:00,24.4534042172,12.0116469364,0.0,0.0141504658273,7.6404789882,4.7871278268,1.71817662438,1.71817662438
 04/10  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  09:00:00,57.2628644216,12.0028977458,0.106773618605,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,57.5324264908,12.0028977458,0.376335687769,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,57.8863821973,12.0028977458,0.730291394288,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,57.9985231697,12.0028977458,0.84243236662,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,58.2804058879,12.0028977458,1.12431508483,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,58.4057741716,12.0028977458,1.24968336856,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,58.3796691905,12.0028977458,1.22357838751,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,58.1112221895,12.0028977458,0.955131386432,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,57.8682041285,12.0028977458,0.712113325455,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,44.8461494325,12.0028977458,0.347559068504,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,50.0866513149,12.0028977458,0.0773942842415,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.00108719970522,0.00108719970522
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,19.9779993146,12.0133967745,0.0,0.905585546243,1.91011974705,2.3935639134,117.246979927,117.246979927
 04/11  07:00:00,25.0981693791,12.0133967745,0.0,0.657165789555,7.6404789882,4.7871278268,86.5611704667,86.5611704667
 04/11  08:00:00,40.0034082618,12.0133967745,0.0,0.51134031991,19.1011974705,8.3774736969,68.5797752833,68.5797752833
 04/11  09:00:00,57.5373231438,12.0133967745,0.0,0.370733312092,34.3821554469,10.7710376103,45.0784003018,45.0784003018
 04/11  10:00:00,57.3666375905,12.0133967745,0.0,0.200047758795,34.3821554469,10.7710376103,34.9801376471,34.9801376471
 04/11  11:00:00,57.1699529095,12.0063974221,0.0,0.0103624302453,34.3821554469,10.7710376103,21.232577617,21.232577617
 04/11  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,11.8185278261,11.8185278261
 04/11  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,4.59424430315,4.59424430315
 04/11  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.911039022121,0.911039022121
 04/11  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.13313298634,0.13313298634
 04/11  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.000155475312822,0.000155475312822
 04/11  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0102896371373,0.0102896371373
 04/11  18:00:00,44.510514022,12.0063974221,0.0,0.00842398175349,22.9214369646,9.5742556536,8.81816228528,8.81816228528
 04/11  19:00:00,50.1787954314,12.0133967745,0.0,0.159039371992,22.9214369646,9.5742556536,24.7861148059,24.7861148059
 04/11  20:00:00,48.0457063019,12.0133967745,0.0,0.287638359979,19.1011974705,8.3774736969,38.7490241225,38.7490241225
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,20.3926677705,12.0133967745,0.0,1.32025400219,1.91011974705,2.3935639134,164.018937865,164.018937865
 04/12  07:00:00,25.3915842994,12.0133967745,0.0,0.950580709867,7.6404789882,4.7871278268,122.691607273,122.691607273
 04/12  08:00:00,40.258612789,12.0133967745,0.0,0.766544847084,19.1011974705,8.3774736969,100.437767423,100.437767423
 04/12  09:00:00,57.7682087263,12.0133967745,0.0,0.601618894568,34.3821554469,10.7710376103,74.466916667,74.466916667
 04/12  10:00:00,57.5577969653,12.0133967745,0.0,0.391207133595,34.3821554469,10.7710376103,58.7552167994,58.7552167994
 04/12  11:00:00,57.3114773794,12.0133967745,0.0,0.144887547706,34.3821554469,10.7710376103,41.467227521,41.467227521
 04/12  12:00:00,57.1658794999,12.0063974221,0.0,0.00628902064389,34.3821554469,10.7710376103,32.0224647275,32.0224647275
 04/12  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,21.764364363,21.764364363
 04/12  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,15.2080703168,15.2080703168
 04/12  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,7.88752452209,7.88752452209
 04/12  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,4.45582171039,4.45582171039
 04/12  17:00:00,57.1624961617,12.0063974221,0.0,0.00290568241486,34.3821554469,10.7710376103,7.91227152741,7.91227152741
 04/12  18:00:00,44.6012591028,12.0133967745,0.0,0.0921697101104,22.9214369646,9.5742556536,15.0918879975,15.0918879975
 04/12  19:00:00,50.23345421,12.0133967745,0.0,0.213698150565,22.9214369646,9.5742556536,26.6756307659,26.6756307659
 04/12  20:00:00,48.1240171057,12.0133967745,0.0,0.365949163743,19.1011974705,8.3774736969,48.6765750479,48.6765750479
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,20.5365745511,12.0133967745,0.0,1.46416078279,1.91011974705,2.3935639134,184.518747417,184.518747417
 04/13  07:00:00,25.4920372755,12.0133967745,0.0,1.05103368595,7.6404789882,4.7871278268,138.49904368,138.49904368
 04/13  08:00:00,40.294521938,12.0133967745,0.0,0.802453996108,19.1011974705,8.3774736969,104.437056395,104.437056395
 04/13  09:00:00,57.737474107,12.0133967745,0.0,0.570884275315,34.3821554469,10.7710376103,68.9467557966,68.9467557966
 04/13  10:00:00,57.6120914866,12.0133967745,0.0,0.445501654873,34.3821554469,10.7710376103,54.6273689335,54.6273689335
 04/13  11:00:00,57.5028726405,12.0133967745,0.0,0.3362828088,34.3821554469,10.7710376103,39.4017676337,39.4017676337
 04/13  12:00:00,57.4472537692,12.0133967745,0.0,0.280663937438,34.3821554469,10.7710376103,32.5788994789,32.5788994789
 04/13  13:00:00,57.4131271206,12.0133967745,0.0,0.246537288851,34.3821554469,10.7710376103,28.5487472633,28.5487472633
 04/13  14:00:00,57.4067803566,12.0133967745,0.0,0.240190524895,34.3821554469,10.7710376103,28.1834824818,28.1834824818
 04/13  15:00:00,57.4091515023,12.0133967745,0.0,0.242561670578,34.3821554469,10.7710376103,27.213154473,27.213154473
 04/13  16:00:00,57.4703490033,12.0133967745,0.0,0.303759171553,34.3821554469,10.7710376103,35.1355911279,35.1355911279
 04/13  17:00:00,57.5546220733,12.0133967745,0.0,0.388032241531,34.3821554469,10.7710376103,46.7784431643,46.7784431643
 04/13  18:00:00,44.9548094873,12.0133967745,0.0,0.445720094558,22.9214369646,9.5742556536,55.2710138892,55.2710138892
 04/13  19:00:00,50.5935473923,12.0133967745,0.0,0.573791332878,22.9214369646,9.5742556536,65.7557970167,65.7557970167
 04/13  20:00:00,48.3856887594,12.0133967745,0.0,0.627620817471,19.1011974705,8.3774736969,71.8098245349,71.8098245349
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,20.5885918292,12.0133967745,0.0,1.51617806088,1.91011974705,2.3935639134,179.507399698,179.507399698
 04/14  07:00:00,25.5760472262,12.0133967745,0.0,1.13504363666,7.6404789882,4.7871278268,140.438891979,140.438891979
 04/14  08:00:00,40.4396615912,12.0133967745,0.0,0.947593649312,19.1011974705,8.3774736969,117.085126221,117.085126221
 04/14  09:00:00,57.8666638641,12.0133967745,0.0,0.700074032353,34.3821554469,10.7710376103,83.55188763,83.55188763
 04/14  10:00:00,57.6108682666,12.0133967745,0.0,0.444278434897,34.3821554469,10.7710376103,59.81914605,59.81914605
 04/14  11:00:00,57.3104229801,12.0133967745,0.0,0.143833148418,34.3821554469,10.7710376103,34.1872425257,34.1872425257
 04/14  12:00:00,57.1594922342,12.004647584,0.0,0.00165159307114,34.3821554469,10.7710376103,17.7490913984,17.7490913984
 04/14  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,4.71975434804,4.71975434804
 04/14  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,1.68609066132,1.68609066132
 04/14  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.447287161302,0.447287161302
 04/14  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.49957174149,2.49957174149
 04/14  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,5.29707206157,5.29707206157
 04/14  18:00:00,44.5578544961,12.0133967745,0.0,0.0487651033679,22.9214369646,9.5742556536,6.36887181494,6.36887181494
 04/14  19:00:00,50.1860282213,12.0133967745,0.0,0.166272161922,22.9214369646,9.5742556536,17.8531393889,17.8531393889
 04/14  20:00:00,48.0076730562,12.0133967745,0.0,0.249605114291,19.1011974705,8.3774736969,27.9264587693,27.9264587693
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,19.6760836873,12.0133967745,0.0,1.20206089738,1.91011974705,1.79517293505,151.556998938,151.556998938
 04/15  07:00:00,20.3524373051,12.0133967745,0.0,0.928455166367,3.8202394941,3.5903458701,116.119229723,116.119229723
 04/15  08:00:00,30.2655354026,12.0133967745,0.0,0.807510362236,11.4607184823,5.9839097835,101.623253745,101.623253745
 04/15  09:00:00,45.1117851618,12.0133967745,0.0,0.602695769051,22.9214369646,9.5742556536,75.8632642518,75.8632642518
 04/15  10:00:00,57.6448537114,12.0133967745,0.0,0.478263879642,34.3821554469,10.7710376103,58.0548688748,58.0548688748
 04/15  11:00:00,57.5524579474,12.0133967745,0.0,0.385868115653,34.3821554469,10.7710376103,45.4406156424,45.4406156424
 04/15  12:00:00,57.5231924467,12.0133967745,0.0,0.356602614951,34.3821554469,10.7710376103,42.7554687979,42.7554687979
 04/15  13:00:00,57.5545736654,12.0133967745,0.0,0.387983833655,34.3821554469,10.7710376103,42.3019730679,42.3019730679
 04/15  14:00:00,57.5129710016,12.0133967745,0.0,0.346381169872,34.3821554469,10.7710376103,35.2585599875,35.2585599875
 04/15  15:00:00,57.4560484156,12.0133967745,0.0,0.289458583833,34.3821554469,10.7710376103,29.9764332551,29.9764332551
 04/15  16:00:00,57.4462734322,12.0133967745,0.0,0.279683600495,34.3821554469,10.7710376103,27.2999705918,27.2999705918
 04/15  17:00:00,57.4712924978,12.0133967745,0.0,0.304702666069,34.3821554469,10.7710376103,30.217733139,30.217733139
 04/15  18:00:00,39.8764694446,12.0133967745,0.0,0.384401502667,19.1011974705,8.3774736969,45.8054688603,45.8054688603
 04/15  19:00:00,34.0702274681,12.0133967745,0.0,0.479202427768,11.4607184823,5.9839097835,51.9123675947,51.9123675947
 04/15  20:00:00,38.2339123626,12.0133967745,0.0,0.509887322254,11.4607184823,5.9839097835,53.9079583358,53.9079583358
 04/15  21:00:00,28.202977883,12.0133967745,0.0,0.512995744277,3.8202394941,3.5903458701,61.6155143645,61.6155143645
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,20.4054935123,12.0133967745,0.0,0.981511373591,3.8202394941,3.5903458701,114.409298271,114.409298271
 04/16  09:00:00,19.9327594332,12.0133967745,0.0,0.508777294477,3.8202394941,3.5903458701,64.2256854272,64.2256854272
 04/16  10:00:00,34.6647276745,12.0133967745,0.0,0.189681183344,15.2809579764,7.1806917402,29.5219636878,29.5219636878
 04/16  11:00:00,34.4823031541,12.0081472602,0.0,0.0125061773052,15.2809579764,7.1806917402,14.182749596,14.182749596
 04/16  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,1.35631656427,1.35631656427
 04/16  13:00:00,44.5114016501,12.0028977458,0.0128112861005,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,44.7461882867,12.0028977458,0.24759792265,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,45.4631276127,12.0028977458,0.964537248649,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,45.3500298124,12.0028977458,0.851439448386,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,34.5955162987,12.0028977458,0.130968836275,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,18.4009991826,12.0133967745,0.0,0.706252080909,1.91011974705,2.3935639134,86.7969450383,86.7969450383
 04/17  07:00:00,24.9572832819,12.0133967745,0.0,0.516279692323,7.6404789882,4.7871278268,64.2589109132,64.2589109132
 04/17  08:00:00,39.9056460293,12.0133967745,0.0,0.41357808732,19.1011974705,8.3774736969,53.7585979618,53.7585979618
 04/17  09:00:00,57.445893313,12.0133967745,0.0,0.279303481222,34.3821554469,10.7710376103,34.871091826,34.871091826
 04/17  10:00:00,57.3560265735,12.0133967745,0.0,0.189436741729,34.3821554469,10.7710376103,23.0893430326,23.0893430326
 04/17  11:00:00,57.2488379626,12.0133967745,0.0,0.0822481309018,34.3821554469,10.7710376103,6.96952409484,6.96952409484
 04/17  12:00:00,57.1673925041,12.0081472602,0.0,0.00605218668606,34.3821554469,10.7710376103,1.01105562343,1.01105562343
 04/17  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0695498685177,0.0695498685177
 04/17  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,57.1747256624,12.0028977458,0.0186348593947,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00901628873944,0.00901628873944
 04/17  18:00:00,44.505203716,12.0063974221,0.0,0.00311367569574,22.9214369646,9.5742556536,0.429105883574,0.429105883574
 04/17  19:00:00,48.76799564,12.0133967745,0.0,0.125906247275,22.9214369646,9.5742556536,9.9281810933,9.9281810933
 04/17  20:00:00,47.9786602423,12.0133967745,0.0,0.22059230039,19.1011974705,8.3774736969,20.1631048387,20.1631048387
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,18.6310847661,12.0133967745,0.0,0.93633766443,1.91011974705,2.3935639134,113.631767988,113.631767988
 04/18  07:00:00,25.1452305258,12.0133967745,0.0,0.704226936309,7.6404789882,4.7871278268,86.4980135217,86.4980135217
 04/18  08:00:00,40.0930767194,12.0133967745,0.0,0.60100877747,19.1011974705,8.3774736969,73.5987977035,73.5987977035
 04/18  09:00:00,57.6461376607,12.0133967745,0.0,0.479547828989,34.3821554469,10.7710376103,55.3987567087,55.3987567087
 04/18  10:00:00,57.5759682648,12.0133967745,0.0,0.409378433032,34.3821554469,10.7710376103,49.407279316,49.407279316
 04/18  11:00:00,57.4947924095,12.0133967745,0.0,0.32820257773,34.3821554469,10.7710376103,38.5950353891,38.5950353891
 04/18  12:00:00,57.4439659389,12.0133967745,0.0,0.277376107143,34.3821554469,10.7710376103,33.3197759184,33.3197759184
 04/18  13:00:00,57.4055670803,12.0133967745,0.0,0.238977248571,34.3821554469,10.7710376103,28.2389200907,28.2389200907
 04/18  14:00:00,57.3890131685,12.0133967745,0.0,0.222423336773,34.3821554469,10.7710376103,25.0303080648,25.0303080648
 04/18  15:00:00,57.3570342205,12.0133967745,0.0,0.19044438879,34.3821554469,10.7710376103,17.8064717085,17.8064717085
 04/18  16:00:00,57.3711401359,12.0133967745,0.0,0.204550304187,34.3821554469,10.7710376103,18.4672179533,18.4672179533
 04/18  17:00:00,57.4185996021,12.0133967745,0.0,0.252009770404,34.3821554469,10.7710376103,23.9561188826,23.9561188826
 04/18  18:00:00,44.805056652,12.0133967745,0.0,0.295967259236,22.9214369646,9.5742556536,29.9753818526,29.9753818526
 04/18  19:00:00,49.0091018562,12.0133967745,0.0,0.367012463425,22.9214369646,9.5742556536,39.6771679395,39.6771679395
 04/18  20:00:00,48.1590869517,12.0133967745,0.0,0.401019009728,19.1011974705,8.3774736969,44.1189042378,44.1189042378
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,19.1585008597,12.0133967745,0.0,1.46375375804,1.91011974705,2.3935639134,175.087775009,175.087775009
 04/19  07:00:00,25.5469129793,12.0133967745,0.0,1.10590938974,7.6404789882,4.7871278268,142.007209436,142.007209436
 04/19  08:00:00,40.3515712221,12.0133967745,0.0,0.859503280206,19.1011974705,8.3774736969,112.241240749,112.241240749
 04/19  09:00:00,57.7237803719,12.0133967745,0.0,0.557190540154,34.3821554469,10.7710376103,74.8711016305,74.8711016305
 04/19  10:00:00,57.5178896613,12.0133967745,0.0,0.351299829601,34.3821554469,10.7710376103,46.9987195785,46.9987195785
 04/19  11:00:00,57.3479988019,12.0133967745,0.0,0.18140897017,34.3821554469,10.7710376103,19.6321101285,19.6321101285
 04/19  12:00:00,57.1887263783,12.0098970983,0.0,0.0256362227881,34.3821554469,10.7710376103,8.41574982949,8.41574982949
 04/19  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.08325898087,2.08325898087
 04/19  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.860039080197,0.860039080197
 04/19  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.381569458553,0.381569458553
 04/19  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.351152597756,0.351152597756
 04/19  17:00:00,57.1829959697,12.0133967745,0.0,0.0164061380147,34.3821554469,10.7710376103,0.422506579602,0.422506579602
 04/19  18:00:00,44.5994820713,12.0133967745,0.0,0.0903926785825,22.9214369646,9.5742556536,3.43557575947,3.43557575947
 04/19  19:00:00,48.8447502387,12.0133967745,0.0,0.202660845983,22.9214369646,9.5742556536,16.8061346082,16.8061346082
 04/19  20:00:00,48.0516400887,12.0133967745,0.0,0.293572146788,19.1011974705,8.3774736969,29.3420072456,29.3420072456
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,18.9258565223,12.0133967745,0.0,1.23110942068,1.91011974705,2.3935639134,145.923910329,145.923910329
 04/20  07:00:00,25.310946782,12.0133967745,0.0,0.869943192497,7.6404789882,4.7871278268,106.351243279,106.351243279
 04/20  08:00:00,40.1973030995,12.0133967745,0.0,0.705235157614,19.1011974705,8.3774736969,85.7812822058,85.7812822058
 04/20  09:00:00,57.7036439504,12.0133967745,0.0,0.537054118713,34.3821554469,10.7710376103,61.0591712282,61.0591712282
 04/20  10:00:00,57.5985915097,12.0133967745,0.0,0.43200167793,34.3821554469,10.7710376103,50.2884529208,50.2884529208
 04/20  11:00:00,57.4981256457,12.0133967745,0.0,0.331535814003,34.3821554469,10.7710376103,36.7672997888,36.7672997888
 04/20  12:00:00,57.4183160811,12.0133967745,0.0,0.251726249398,34.3821554469,10.7710376103,26.4521957178,26.4521957178
 04/20  13:00:00,57.3568736151,12.0133967745,0.0,0.190283783333,34.3821554469,10.7710376103,18.7213856641,18.7213856641
 04/20  14:00:00,57.3200170126,12.0133967745,0.0,0.153427180885,34.3821554469,10.7710376103,13.9284413719,13.9284413719
 04/20  15:00:00,57.2821549847,12.0133967745,0.0,0.115565152997,34.3821554469,10.7710376103,6.89540201946,6.89540201946
 04/20  16:00:00,57.2686613671,12.0133967745,0.0,0.102071535416,34.3821554469,10.7710376103,3.47609835393,3.47609835393
 04/20  17:00:00,57.3066694143,12.0133967745,0.0,0.14007958256,34.3821554469,10.7710376103,7.33306194347,7.33306194347
 04/20  18:00:00,44.7008813369,12.0133967745,0.0,0.191791944131,22.9214369646,9.5742556536,14.3904431168,14.3904431168
 04/20  19:00:00,48.9041412388,12.0133967745,0.0,0.262051846058,22.9214369646,9.5742556536,23.0492902514,23.0492902514
 04/20  20:00:00,48.0502664822,12.0133967745,0.0,0.292198540257,19.1011974705,8.3774736969,27.2951662634,27.2951662634
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,18.8255604678,12.0133967745,0.0,1.13081336612,1.91011974705,2.3935639134,132.748569569,132.748569569
 04/21  07:00:00,25.3439511138,12.0133967745,0.0,0.902947524278,7.6404789882,4.7871278268,101.856391813,101.856391813
 04/21  08:00:00,40.2874576374,12.0133967745,0.0,0.7953896955,19.1011974705,8.3774736969,89.3716509231,89.3716509231
 04/21  09:00:00,57.7693237635,12.0133967745,0.0,0.602733931756,34.3821554469,10.7710376103,67.7689091904,67.7689091904
 04/21  10:00:00,57.6909813368,12.0133967745,0.0,0.524391505069,34.3821554469,10.7710376103,61.8464323112,61.8464323112
 04/21  11:00:00,57.614074979,12.0133967745,0.0,0.447485147235,34.3821554469,10.7710376103,52.6213838993,52.6213838993
 04/21  12:00:00,57.5780758485,12.0133967745,0.0,0.411486016781,34.3821554469,10.7710376103,49.3003189259,49.3003189259
 04/21  13:00:00,57.6139726553,12.0133967745,0.0,0.447382823529,34.3821554469,10.7710376103,48.369433375,48.369433375
 04/21  14:00:00,57.6058792838,12.0133967745,0.0,0.439289452096,34.3821554469,10.7710376103,47.0862728452,47.0862728452
 04/21  15:00:00,57.5399815092,12.0133967745,0.0,0.373391677492,34.3821554469,10.7710376103,41.2883498909,41.2883498909
 04/21  16:00:00,57.5507478203,12.0133967745,0.0,0.384157988587,34.3821554469,10.7710376103,41.9227540414,41.9227540414
 04/21  17:00:00,57.5794131748,12.0133967745,0.0,0.412823343043,34.3821554469,10.7710376103,44.9805981106,44.9805981106
 04/21  18:00:00,44.9689632151,12.0133967745,0.0,0.459873822349,22.9214369646,9.5742556536,51.4319812921,51.4319812921
 04/21  19:00:00,49.2058721779,12.0133967745,0.0,0.563782785169,22.9214369646,9.5742556536,58.8836634497,58.8836634497
 04/21  20:00:00,48.3387297542,12.0133967745,0.0,0.58066181227,19.1011974705,8.3774736969,60.1898832011,60.1898832011
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,18.4386591872,12.0133967745,0.0,1.34230306393,1.91011974705,1.79517293505,152.729370025,152.729370025
 04/22  07:00:00,20.4545303942,12.0133967745,0.0,1.03054825552,3.8202394941,3.5903458701,120.013213101,120.013213101
 04/22  08:00:00,30.360342705,12.0133967745,0.0,0.902317664661,11.4607184823,5.9839097835,106.882624656,106.882624656
 04/22  09:00:00,45.2377045268,12.0133967745,0.0,0.728615134094,22.9214369646,9.5742556536,86.1853448476,86.1853448476
 04/22  10:00:00,57.7581723056,12.0133967745,0.0,0.591582473899,34.3821554469,10.7710376103,67.9990167933,67.9990167933
 04/22  11:00:00,57.6149124599,12.0133967745,0.0,0.448322628196,34.3821554469,10.7710376103,50.2118805024,50.2118805024
 04/22  12:00:00,57.5550303615,12.0133967745,0.0,0.388440529796,34.3821554469,10.7710376103,44.1219194873,44.1219194873
 04/22  13:00:00,57.5190431824,12.0133967745,0.0,0.352453350643,34.3821554469,10.7710376103,35.9974384925,35.9974384925
 04/22  14:00:00,57.465453865,12.0133967745,0.0,0.298864033248,34.3821554469,10.7710376103,28.1435116594,28.1435116594
 04/22  15:00:00,57.4258801898,12.0133967745,0.0,0.259290358035,34.3821554469,10.7710376103,23.4280101101,23.4280101101
 04/22  16:00:00,57.4093151219,12.0133967745,0.0,0.242725290167,34.3821554469,10.7710376103,18.9615330385,18.9615330385
 04/22  17:00:00,57.4429284624,12.0133967745,0.0,0.276338630708,34.3821554469,10.7710376103,23.3713114922,23.3713114922
 04/22  18:00:00,39.8468520152,12.0133967745,0.0,0.354784073248,19.1011974705,8.3774736969,40.1173243677,40.1173243677
 04/22  19:00:00,34.0157149865,12.0133967745,0.0,0.42468994618,11.4607184823,5.9839097835,47.5606000307,47.5606000307
 04/22  20:00:00,38.1942865233,12.0133967745,0.0,0.470261482961,11.4607184823,5.9839097835,50.8383449971,50.8383449971
 04/22  21:00:00,28.2117201738,12.0133967745,0.0,0.521738035025,3.8202394941,3.5903458701,60.6032425439,60.6032425439
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
