Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/23  08:00:00,20.4078542074,12.0133967745,0.0,0.983872068657,3.8202394941,3.5903458701,115.094859377,115.094859377
 04/23  09:00:00,19.9971949014,12.0133967745,0.0,0.573212762665,3.8202394941,3.5903458701,72.9086105152,72.9086105152
 04/23  10:00:00,34.7751025493,12.0133967745,0.0,0.300056058125,15.2809579764,7.1806917402,42.4247573783,42.4247573783
 04/23  11:00:00,34.542003705,12.0116469364,0.0,0.068707052013,15.2809579764,7.1806917402,20.8076368435,20.8076368435
 04/23  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,2.57587972758,2.57587972758
 04/23  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.481194548289,0.481194548289
 04/23  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,44.5982829536,12.0028977458,0.0996925895776,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,44.6352503385,12.0028977458,0.136659974484,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,17.4317400265,12.0133967745,0.0,1.11465959157,1.91011974705,2.3935639134,141.862950167,141.862950167
 04/24  07:00:00,25.194138111,12.0133967745,0.0,0.753134521508,7.6404789882,4.7871278268,97.9476098389,97.9476098389
 04/24  08:00:00,40.0535435347,12.0133967745,0.0,0.561475592778,19.1011974705,8.3774736969,72.3590972306,72.3590972306
 04/24  09:00:00,57.4995046269,12.0133967745,0.0,0.332914795191,34.3821554469,10.7710376103,37.7733851538,37.7733851538
 04/24  10:00:00,57.3208811229,12.0133967745,0.0,0.154291291156,34.3821554469,10.7710376103,13.1180947436,13.1180947436
 04/24  11:00:00,57.1625517162,12.0063974221,0.0,0.00296123694339,34.3821554469,10.7710376103,1.30881711429,1.30881711429
 04/24  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0932018906926,0.0932018906926
 04/24  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0022612179018,0.0022612179018
 04/24  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.714191350431,0.714191350431
 04/24  16:00:00,57.1754142925,12.0116469364,0.0,0.0105742988727,34.3821554469,10.7710376103,1.71331737851,1.71331737851
 04/24  17:00:00,57.2389923643,12.0133967745,0.0,0.0724025325268,34.3821554469,10.7710376103,6.80229424951,6.80229424951
 04/24  18:00:00,44.6278932608,12.0133967745,0.0,0.118803868116,22.9214369646,9.5742556536,10.6267819684,10.6267819684
 04/24  19:00:00,48.8602481991,12.0133967745,0.0,0.218158806415,22.9214369646,9.5742556536,16.9282092281,16.9282092281
 04/24  20:00:00,48.0147864094,12.0133967745,0.0,0.256718467445,19.1011974705,8.3774736969,21.6934090072,21.6934090072
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,17.2910207508,12.0133967745,0.0,0.973940315777,1.91011974705,2.3935639134,117.223248985,117.223248985
 04/25  07:00:00,25.1409508921,12.0133967745,0.0,0.699947302565,7.6404789882,4.7871278268,87.0167273113,87.0167273113
 04/25  08:00:00,39.986194623,12.0133967745,0.0,0.494126681075,19.1011974705,8.3774736969,61.3712820923,61.3712820923
 04/25  09:00:00,57.4392542158,12.0133967745,0.0,0.272664384098,34.3821554469,10.7710376103,24.8008728187,24.8008728187
 04/25  10:00:00,57.2526104063,12.0133967745,0.0,0.086020574615,34.3821554469,10.7710376103,6.15647127644,6.15647127644
 04/25  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.28523737422,0.28523737422
 04/25  12:00:00,57.2451521237,12.0028977458,0.0890613206428,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,57.4982489498,12.0028977458,0.342158146763,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,57.5655337749,12.0028977458,0.409442971836,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,57.705756718,12.0028977458,0.549665915009,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,57.8848928915,12.0028977458,0.728802088467,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,57.8251314508,12.0028977458,0.669040647726,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,44.9058417892,12.0028977458,0.407251425205,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,47.4163777187,12.0028977458,0.162454021308,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,17.4426940612,12.0133967745,0.0,1.12561362625,1.91011974705,2.3935639134,145.531188154,145.531188154
 04/26  07:00:00,25.1874330268,12.0133967745,0.0,0.746429437246,7.6404789882,4.7871278268,98.9689580738,98.9689580738
 04/26  08:00:00,39.9746869822,12.0133967745,0.0,0.482619040269,19.1011974705,8.3774736969,63.8966147097,63.8966147097
 04/26  09:00:00,57.4026423905,12.0133967745,0.0,0.236052558798,34.3821554469,10.7710376103,24.1778407288,24.1778407288
 04/26  10:00:00,57.2061592452,12.0098970983,0.0,0.0430690896641,34.3821554469,10.7710376103,2.71833720252,2.71833720252
 04/26  11:00:00,57.1716760466,12.0028977458,0.015585243569,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,57.5246970207,12.0028977458,0.368606217687,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,57.8144761058,12.0028977458,0.658385302748,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,58.781809872,12.0028977458,1.62571906899,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,61.3077108349,12.0028977458,4.15162003187,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,62.5676109327,12.0028977458,5.41152012969,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,62.4820637993,12.0028977458,5.32597299625,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,47.930178651,12.0028977458,3.431588287,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,47.6440001965,12.0028977458,0.390076499087,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,47.887414979,12.0028977458,0.139846065785,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,16.6395044318,12.0133967745,0.0,0.322423996862,1.91011974705,2.3935639134,38.4936557263,38.4936557263
 04/27  07:00:00,24.6395256915,12.0133967745,0.0,0.198522101954,7.6404789882,4.7871278268,19.0754367442,19.0754367442
 04/27  08:00:00,39.5805194318,12.0133967745,0.0,0.0884514898542,19.1011974705,8.3774736969,2.07296179355,2.07296179355
 04/27  09:00:00,57.1569657221,12.0037726649,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  10:00:00,57.2103051131,12.0028977458,0.0542143101093,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,57.6543450517,12.0028977458,0.498254248665,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,59.3083615437,12.0028977458,2.1522707407,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,63.5362161932,12.0028977458,6.38012539015,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,67.1410480362,12.0028977458,9.98495723316,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,72.2848501389,12.0028977458,15.1287593359,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,72.1185221333,12.0028977458,14.9624313302,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,69.3750019029,12.0028977458,12.2189110999,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,54.3433095738,12.0028977458,9.84471920972,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,52.4382623189,12.0028977458,5.18433862148,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,48.4191149607,12.0028977458,0.671546047433,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,16.739903542,12.0133967745,0.0,0.422823107036,1.91011974705,2.3935639134,60.4564050093,60.4564050093
 04/28  07:00:00,24.7465081939,12.0133967745,0.0,0.305504604355,7.6404789882,4.7871278268,40.3231911491,40.3231911491
 04/28  08:00:00,39.6752000048,12.0133967745,0.0,0.18313206289,19.1011974705,8.3774736969,21.2567302731,21.2567302731
 04/28  09:00:00,57.2001945071,12.0133967745,0.0,0.0336046753277,34.3821554469,10.7710376103,1.81516847455,1.81516847455
 04/28  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,57.2492577877,12.0028977458,0.0931669846579,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,57.3021618578,12.0028977458,0.146071054804,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,57.1730470758,12.0028977458,0.016956272764,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,47.3136527159,12.0098970983,0.0,0.052729666086,22.9214369646,9.5742556536,0.100983562394,0.100983562394
 04/28  20:00:00,47.883097077,12.0133967745,0.0,0.125029135108,19.1011974705,8.3774736969,3.70341483745,3.70341483745
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,16.4231288759,12.0133967745,0.0,0.704439419284,1.91011974705,1.79517293505,83.3977598683,83.3977598683
 04/29  07:00:00,19.9240618796,12.0133967745,0.0,0.500079740863,3.8202394941,3.5903458701,59.5122447229,59.5122447229
 04/29  08:00:00,29.8463293097,12.0133967745,0.0,0.388304269376,11.4607184823,5.9839097835,45.0414348385,45.0414348385
 04/29  09:00:00,44.7774727758,12.0133967745,0.0,0.268383383118,22.9214369646,9.5742556536,25.3723479757,25.3723479757
 04/29  10:00:00,57.3253276379,12.0133967745,0.0,0.158737806194,34.3821554469,10.7710376103,10.1427493044,10.1427493044
 04/29  11:00:00,57.2127451681,12.0133967745,0.0,0.0461553364165,34.3821554469,10.7710376103,1.19446856703,1.19446856703
 04/29  12:00:00,57.163918725,12.0081472602,0.0,0.0025784075756,34.3821554469,10.7710376103,0.53977926591,0.53977926591
 04/29  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0190546973735,0.0190546973735
 04/29  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,57.1706521386,12.0081472602,0.0,0.00931182124981,34.3821554469,10.7710376103,0.0803290955334,0.0803290955334
 04/29  18:00:00,39.6483244159,12.0133967745,0.0,0.156256473931,19.1011974705,8.3774736969,18.1123372758,18.1123372758
 04/29  19:00:00,32.4613260259,12.0133967745,0.0,0.247967652224,11.4607184823,5.9839097835,28.8943509175,28.8943509175
 04/29  20:00:00,38.0111135724,12.0133967745,0.0,0.287088532054,11.4607184823,5.9839097835,33.0418722724,33.0418722724
 04/29  21:00:00,28.0166268473,12.0133967745,0.0,0.326644708568,3.8202394941,3.5903458701,41.0475453101,41.0475453101
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.2920387365,12.0133967745,0.0,0.868056597723,3.8202394941,3.5903458701,98.691665296,98.691665296
 04/30  09:00:00,19.9946293716,12.0133967745,0.0,0.570647232896,3.8202394941,3.5903458701,71.0087304496,71.0087304496
 04/30  10:00:00,34.9174105049,12.0133967745,0.0,0.442364013725,15.2809579764,7.1806917402,54.0267869138,54.0267869138
 04/30  11:00:00,34.8471364257,12.0133967745,0.0,0.372089934568,15.2809579764,7.1806917402,47.0488883057,47.0488883057
 04/30  12:00:00,44.8011787942,12.0133967745,0.0,0.292089401459,22.9214369646,9.5742556536,32.6538173534,32.6538173534
 04/30  13:00:00,44.7753290717,12.0133967745,0.0,0.26623967896,22.9214369646,9.5742556536,24.3971768288,24.3971768288
 04/30  14:00:00,44.735213701,12.0133967745,0.0,0.226124308235,22.9214369646,9.5742556536,18.0253604714,18.0253604714
 04/30  15:00:00,44.6695101972,12.0133967745,0.0,0.160420804445,22.9214369646,9.5742556536,12.2008956365,12.2008956365
 04/30  16:00:00,44.6402931506,12.0133967745,0.0,0.131203757862,22.9214369646,9.5742556536,7.24738432631,7.24738432631
 04/30  17:00:00,34.5171430562,12.0133967745,0.0,0.0420965650648,15.2809579764,7.1806917402,13.3926791416,13.3926791416
 04/30  18:00:00,24.5252382666,12.0133967745,0.0,0.0842346770504,7.6404789882,4.7871278268,21.0841170777,21.0841170777
 04/30  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,17.7488269854,12.0133967745,0.0,1.43174655045,1.91011974705,2.3935639134,172.945232707,172.945232707
 05/01  07:00:00,25.3912378174,12.0133967745,0.0,0.950234227867,7.6404789882,4.7871278268,119.117596053,119.117596053
 05/01  08:00:00,40.0933083939,12.0133967745,0.0,0.601240451925,19.1011974705,8.3774736969,74.5220718145,74.5220718145
 05/01  09:00:00,57.4772167808,12.0133967745,0.0,0.31062694904,34.3821554469,10.7710376103,31.5296127204,31.5296127204
 05/01  10:00:00,57.3109711971,12.0133967745,0.0,0.144381365396,34.3821554469,10.7710376103,14.3922028952,14.3922028952
 05/01  11:00:00,57.1639953391,12.0063974221,0.0,0.00440485985228,34.3821554469,10.7710376103,1.67762138411,1.67762138411
 05/01  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0955498271095,0.0955498271095
 05/01  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,57.1778920331,12.0028977458,0.0218012300699,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,57.2986030539,12.0028977458,0.142512250846,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,57.3623243859,12.0028977458,0.206233582892,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,57.3410432037,12.0028977458,0.184952400632,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,44.5562657133,12.0028977458,0.0576753493039,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,47.2539236974,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.000296526964089,0.000296526964089
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,16.7904155468,12.0133967745,0.0,0.473335111798,1.91011974705,2.3935639134,55.4342230066,55.4342230066
 05/02  07:00:00,24.767335724,12.0133967745,0.0,0.326332134506,7.6404789882,4.7871278268,36.2038732986,36.2038732986
 05/02  08:00:00,39.7421445208,12.0133967745,0.0,0.250076578831,19.1011974705,8.3774736969,25.2882992464,25.2882992464
 05/02  09:00:00,57.3083965491,12.0133967745,0.0,0.141806717388,34.3821554469,10.7710376103,10.1318357352,10.1318357352
 05/02  10:00:00,57.2540209009,12.0133967745,0.0,0.0874310691225,34.3821554469,10.7710376103,6.86216056384,6.86216056384
 05/02  11:00:00,57.2014739724,12.0133967745,0.0,0.034884140715,34.3821554469,10.7710376103,0.933774174526,0.933774174526
 05/02  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.444650949684,0.444650949684
 05/02  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0542806258524,0.0542806258524
 05/02  14:00:00,57.2170954283,12.0028977458,0.0610046252831,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,57.3590860684,12.0028977458,0.202995265392,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,57.4171651943,12.0028977458,0.26107439127,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,57.3986861448,12.0028977458,0.242595341715,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,44.6068736962,12.0028977458,0.108283332158,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,47.2539236974,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,47.7493187514,12.004647584,0.0,0.0,19.1011974705,8.3774736969,0.328655614952,0.328655614952
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,17.4170510509,12.0133967745,0.0,1.09997061593,1.91011974705,2.3935639134,140.021450974,140.021450974
 05/03  07:00:00,25.1475331717,12.0133967745,0.0,0.70652958214,7.6404789882,4.7871278268,91.8067696337,91.8067696337
 05/03  08:00:00,39.8817559001,12.0133967745,0.0,0.389687958177,19.1011974705,8.3774736969,47.1539680138,47.1539680138
 05/03  09:00:00,57.3479867082,12.0133967745,0.0,0.181396876438,34.3821554469,10.7710376103,13.2270333597,13.2270333597
 05/03  10:00:00,57.2187569857,12.0116469364,0.0,0.0539169921061,34.3821554469,10.7710376103,1.98827970579,1.98827970579
 05/03  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,57.2537936515,12.0028977458,0.0977028485094,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,57.5132638749,12.0028977458,0.357173071851,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,57.6018237452,12.0028977458,0.445732942148,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,57.7851771525,12.0028977458,0.629086349503,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,58.0357092619,12.0028977458,0.879618458848,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.8323768959,12.0028977458,0.676286092825,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,44.8241198499,12.0028977458,0.325529485824,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,47.3428282766,12.0028977458,0.0889045792512,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,16.9716368322,12.0133967745,0.0,0.654556397227,1.91011974705,2.3935639134,84.7250485021,84.7250485021
 05/04  07:00:00,24.839263139,12.0133967745,0.0,0.398259549472,7.6404789882,4.7871278268,49.937872869,49.937872869
 05/04  08:00:00,39.7075785948,12.0133967745,0.0,0.215510652827,19.1011974705,8.3774736969,23.2245425638,23.2245425638
 05/04  09:00:00,57.2015803697,12.0116469364,0.0,0.0367403760692,34.3821554469,10.7710376103,0.584920285631,0.584920285631
 05/04  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,57.2953868757,12.0028977458,0.139296072684,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,57.6473543395,12.0028977458,0.491263536435,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,58.1780588405,12.0028977458,1.02196803749,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,58.3711427005,12.0028977458,1.21505189748,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,58.6471575894,12.0028977458,1.49106678635,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,58.8768386508,12.0028977458,1.72074784778,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,58.0318989609,12.0028977458,0.875808157849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,44.8833596772,12.0028977458,0.384769313172,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,46.0312700787,12.0028977458,0.155013048001,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,47.7510899134,12.0028977458,0.0035210001168,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,16.6320336377,12.0133967745,0.0,0.314953202745,1.91011974705,2.3935639134,44.2309686472,44.2309686472
 05/05  07:00:00,24.5949760677,12.0133967745,0.0,0.153972478186,7.6404789882,4.7871278268,15.4834687513,15.4834687513
 05/05  08:00:00,39.4998169868,12.0081472602,0.0,0.0129985592501,19.1011974705,8.3774736969,0.00205453419602,0.00205453419602
 05/05  09:00:00,57.2963388197,12.0028977458,0.140248016634,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,57.932484232,12.0028977458,0.776393428982,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,62.5931719928,12.0028977458,5.43708118978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,65.8977144797,12.0028977458,8.74162367666,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,69.1287725268,12.0028977458,11.9726817238,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,67.3427189423,12.0028977458,10.1866281393,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,69.658271905,12.0028977458,12.502181102,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,73.4107406724,12.0028977458,16.2546498693,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,73.5203646278,12.0028977458,16.3642738248,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,57.0821063386,12.0028977458,12.5835159746,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,49.6675182273,12.0028977458,3.79126119655,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,48.1300257141,12.0028977458,0.382456800865,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,16.0167554208,12.0133967745,0.0,0.298065964164,1.91011974705,1.79517293505,43.5634967323,43.5634967323
 05/06  07:00:00,19.6108075334,12.0133967745,0.0,0.186825394633,3.8202394941,3.5903458701,24.2547384477,24.2547384477
 05/06  08:00:00,29.4735796788,12.0081472602,0.0,0.0208041527986,11.4607184823,5.9839097835,1.25484654152,1.25484654152
 05/06  09:00:00,44.6139311204,12.0028977458,0.115340756338,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,59.2269456143,12.0028977458,2.07085481124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,66.0660206807,12.0028977458,8.9099298777,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,71.3320175957,12.0028977458,14.1759267926,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,75.1202125086,12.0028977458,17.9641217056,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,77.2230589287,12.0028977458,20.0669681257,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,79.3880624091,12.0028977458,22.231971606,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,80.9394147102,12.0028977458,23.7833239071,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,79.143158088,12.0028977458,21.9870672849,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,57.3596643184,12.0028977458,17.8780954052,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,41.8228004065,12.0028977458,10.9976077282,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,42.0287692636,12.0028977458,4.31524325199,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,27.9562829665,12.0028977458,0.276799856436,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,19.4143580291,12.0037726649,0.0,0.0,3.8202394941,3.5903458701,2.28626552538,2.28626552538
 05/07  09:00:00,19.4216560223,12.0028977458,0.00817291223347,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,35.9852548406,12.0028977458,1.52070737816,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,40.7912047562,12.0028977458,6.32665729372,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,59.4286980405,12.0028977458,14.9301076765,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,63.5632917458,12.0028977458,19.0647013817,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,65.2354945092,12.0028977458,20.7369041452,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,66.0565616608,12.0028977458,21.5579712968,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,67.5526771833,12.0028977458,23.0540868193,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,55.4037073129,12.0028977458,20.9391598505,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,40.2892784524,12.0028977458,15.8587738915,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.000643366417215,0.000643366417215
 05/08  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  08:00:00,39.8039133656,12.0028977458,0.322344452331,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,60.992964432,12.0028977458,3.83687362895,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,68.0380846459,12.0028977458,10.8819938429,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,74.7428502298,12.0028977458,17.5867594268,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,78.1131449811,12.0028977458,20.9570541781,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,81.4910348476,12.0028977458,24.3349440445,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,84.650513591,12.0028977458,27.494422788,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,86.4675349953,12.0028977458,29.3114441922,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,85.429572532,12.0028977458,28.2734817289,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,82.6534838024,12.0028977458,25.4973929994,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,65.7861697388,12.0028977458,21.2875793747,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,62.9689731635,12.0028977458,17.0927161328,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,59.9930854227,12.0028977458,12.2455165094,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,4.02532584649,4.02532584649
 05/09  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.00321372893037,0.00321372893037
 05/09  08:00:00,40.1581671314,12.0028977458,0.67659821812,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  09:00:00,68.3441581581,12.0028977458,11.188067355,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,73.0968154758,12.0028977458,15.9407246727,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,78.1940102016,12.0028977458,21.0379193986,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,81.2864366305,12.0028977458,24.1303458274,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,84.9632328337,12.0028977458,27.8071420306,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,87.3313234605,12.0028977458,30.1752326574,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,89.6641596627,12.0028977458,32.5080688596,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,90.4661715888,12.0028977458,33.3100807858,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,87.3915766686,12.0028977458,30.2354858656,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,71.5285278759,12.0028977458,27.0299375118,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,68.5730848869,12.0028977458,22.6968278562,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,65.5213015932,12.0028977458,17.77373268,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,1.8277016762,1.8277016762
 05/10  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,2.24014142187,2.24014142187
 05/10  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00551374728091,0.00551374728091
 05/10  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0010994154172,0.0010994154172
 05/10  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.223233303473,0.223233303473
 05/10  18:00:00,44.5410421045,12.0133967745,0.0,0.0319527117611,22.9214369646,9.5742556536,5.52857560928,5.52857560928
 05/10  19:00:00,46.0180982434,12.0133967745,0.0,0.131342184003,22.9214369646,9.5742556536,14.6848783286,14.6848783286
 05/10  20:00:00,47.9471429434,12.0133967745,0.0,0.189075001496,19.1011974705,8.3774736969,20.1351714679,20.1351714679
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,16.8507887589,12.0133967745,0.0,0.533708323969,1.91011974705,2.3935639134,63.6808554422,63.6808554422
 05/11  07:00:00,24.7596669698,12.0133967745,0.0,0.318663380245,7.6404789882,4.7871278268,36.9526336592,36.9526336592
 05/11  08:00:00,39.6462508479,12.0133967745,0.0,0.154182905998,19.1011974705,8.3774736969,13.9759840721,13.9759840721
 05/11  09:00:00,57.1793917074,12.0098970983,0.0,0.0163015518748,34.3821554469,10.7710376103,0.016843761942,0.016843761942
 05/11  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,57.3139027393,12.0028977458,0.157811936223,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,57.5108152977,12.0028977458,0.354724494674,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,57.6049952661,12.0028977458,0.448904463019,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,57.7086223851,12.0028977458,0.552531582037,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,58.1453569552,12.0028977458,0.989266152117,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,58.4743563401,12.0028977458,1.31826553704,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,58.2988176479,12.0028977458,1.1427268449,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,45.3653406737,12.0028977458,0.866750309708,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,46.2472010339,12.0028977458,0.370944003205,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,47.7637175795,12.0028977458,0.0161486662146,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,16.7520064281,12.0133967745,0.0,0.434925993111,1.91011974705,2.3935639134,59.267108458,59.267108458
 05/12  07:00:00,24.770377689,12.0133967745,0.0,0.329374099459,7.6404789882,4.7871278268,43.3534843331,43.3534843331
 05/12  08:00:00,39.7784426411,12.0133967745,0.0,0.286374699204,19.1011974705,8.3774736969,33.5847791562,33.5847791562
 05/12  09:00:00,57.3582205881,12.0133967745,0.0,0.191630756328,34.3821554469,10.7710376103,15.2769555726,15.2769555726
 05/12  10:00:00,57.3022856863,12.0133967745,0.0,0.135695854584,34.3821554469,10.7710376103,10.0185397954,10.0185397954
 05/12  11:00:00,57.2449602096,12.0133967745,0.0,0.0783703778862,34.3821554469,10.7710376103,3.45790985032,3.45790985032
 05/12  12:00:00,57.1671025587,12.0063974221,0.0,0.00751207945616,34.3821554469,10.7710376103,0.132842296166,0.132842296166
 05/12  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.000939692939324,0.000939692939324
 05/12  14:00:00,57.2144195279,12.0028977458,0.0583287248879,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,57.3690342084,12.0028977458,0.212943405338,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,57.3434310234,12.0028977458,0.187340220401,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,57.2015270339,12.0028977458,0.0454362308751,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,45.8762570307,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.00677525460606,0.00677525460606
 05/12  20:00:00,47.7748709292,12.0116469364,0.0,0.0185528254281,19.1011974705,8.3774736969,0.0174208515023,0.0174208515023
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,16.2146724936,12.0133967745,0.0,0.495983037018,1.91011974705,1.79517293505,58.3817203409,58.3817203409
 05/13  07:00:00,19.7485786163,12.0133967745,0.0,0.324596477557,3.8202394941,3.5903458701,37.8004637909,37.8004637909
 05/13  08:00:00,29.6805294835,12.0133967745,0.0,0.222504443156,11.4607184823,5.9839097835,25.8288752231,25.8288752231
 05/13  09:00:00,44.5970593701,12.0133967745,0.0,0.0879699774171,22.9214369646,9.5742556536,4.24495281653,4.24495281653
 05/13  10:00:00,57.1733872246,12.0098970983,0.0,0.010297069141,34.3821554469,10.7710376103,0.000613673120272,0.000613673120272
 05/13  11:00:00,57.164609568,12.0028977458,0.00851876492592,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,57.4509906083,12.0028977458,0.294899805237,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,57.7936181373,12.0028977458,0.637527334213,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,58.2851370185,12.0028977458,1.12904621546,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,60.7397651155,12.0028977458,3.58367431251,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,62.3159500159,12.0028977458,5.15985921286,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,60.0213582181,12.0028977458,2.86526741503,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,39.9339039387,12.0028977458,0.452335025472,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,30.9064614291,12.0028977458,0.0812687507834,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,27.67948311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
