Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,19.7472395645,12.0133967745,0.0,0.323257425783,3.8202394941,3.5903458701,46.7544703895,46.7544703895
 05/14  09:00:00,19.6256578059,12.0133967745,0.0,0.201675667157,3.8202394941,3.5903458701,30.5995743155,30.5995743155
 05/14  10:00:00,34.567522235,12.0133967745,0.0,0.0924757438792,15.2809579764,7.1806917402,10.4844190986,10.4844190986
 05/14  11:00:00,34.4678597119,12.004647584,0.0,0.00156241132218,15.2809579764,7.1806917402,0.810281908276,0.810281908276
 05/14  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.000140127853083,0.000140127853083
 05/14  13:00:00,44.5834315942,12.0028977458,0.084841230145,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,44.7658318239,12.0028977458,0.267241459844,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,44.9353925003,12.0028977458,0.436802136272,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,45.0257991632,12.0028977458,0.527208799153,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,34.6637972998,12.0028977458,0.199249837332,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,24.437793466,12.0028977458,0.00728890512165,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,17.0070377826,12.0133967745,0.0,0.689957347601,1.91011974705,2.3935639134,94.214620307,94.214620307
 05/15  07:00:00,24.8722617955,12.0133967745,0.0,0.431258206007,7.6404789882,4.7871278268,57.8519019884,57.8519019884
 05/15  08:00:00,39.7362385264,12.0133967745,0.0,0.244170584507,19.1011974705,8.3774736969,28.7167798162,28.7167798162
 05/15  09:00:00,57.2428084768,12.0133967745,0.0,0.0762186451169,34.3821554469,10.7710376103,5.41353757716,5.41353757716
 05/15  10:00:00,57.1648023814,12.0081472602,0.0,0.00346206399687,34.3821554469,10.7710376103,1.72284703801,1.72284703801
 05/15  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,57.2146905912,12.0028977458,0.0585997882099,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,57.4107712418,12.0028977458,0.254680438784,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,57.4269305429,12.0028977458,0.270839739907,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,57.3807051253,12.0028977458,0.224614322297,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,44.5845627549,12.0028977458,0.0859723908253,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.222462110037,0.222462110037
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,17.3836134675,12.0133967745,0.0,1.06653303248,1.91011974705,2.3935639134,135.278088535,135.278088535
 05/16  07:00:00,25.1094251855,12.0133967745,0.0,0.668421595925,7.6404789882,4.7871278268,87.8609211654,87.8609211654
 05/16  08:00:00,39.9064590621,12.0133967745,0.0,0.414391120185,19.1011974705,8.3774736969,52.524983088,52.524983088
 05/16  09:00:00,57.3360520625,12.0133967745,0.0,0.169462230779,34.3821554469,10.7710376103,13.419135381,13.419135381
 05/16  10:00:00,57.2018984333,12.0116469364,0.0,0.0370584397021,34.3821554469,10.7710376103,0.449018960392,0.449018960392
 05/16  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,57.1755830638,12.0028977458,0.0194922607169,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,57.3656189806,12.0028977458,0.20952817754,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,57.5054675592,12.0028977458,0.349376756161,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,57.6413528274,12.0028977458,0.485262024328,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,57.8200295114,12.0028977458,0.663938708345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,57.813592378,12.0028977458,0.657501574925,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,44.8621431758,12.0028977458,0.363552811801,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,44.5601666905,12.0028977458,0.0615763264139,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,16.9595217979,12.0133967745,0.0,0.642441362959,1.91011974705,2.3935639134,85.3158077475,85.3158077475
 05/17  07:00:00,24.8315432569,12.0133967745,0.0,0.390539667325,7.6404789882,4.7871278268,49.8794384939,49.8794384939
 05/17  08:00:00,39.7073055627,12.0133967745,0.0,0.215237620737,19.1011974705,8.3774736969,22.8422733197,22.8422733197
 05/17  09:00:00,57.1923778702,12.0098970983,0.0,0.0292877146731,34.3821554469,10.7710376103,0.539380515696,0.539380515696
 05/17  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,57.2874454284,12.0028977458,0.131354625357,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,57.549198486,12.0028977458,0.393107682981,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,57.8443850901,12.0028977458,0.688294287051,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,58.1168786818,12.0028977458,0.960787878731,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,59.1084562445,12.0028977458,1.95236544142,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,59.4800023274,12.0028977458,2.32391152438,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,58.5039885977,12.0028977458,1.34789779466,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,45.2085982177,12.0028977458,0.710007853633,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,44.8340674353,12.0028977458,0.335477071245,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,47.8209096818,12.0028977458,0.0733407685811,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,16.5903606804,12.0133967745,0.0,0.273280245428,1.91011974705,2.3935639134,33.6043644766,33.6043644766
 05/18  07:00:00,24.599332642,12.0133967745,0.0,0.158329052478,7.6404789882,4.7871278268,13.6681698974,13.6681698974
 05/18  08:00:00,39.578593464,12.0133967745,0.0,0.0865255220974,19.1011974705,8.3774736969,3.29482052672,3.29482052672
 05/18  09:00:00,57.1579065211,12.004647584,0.0,6.58799211675e-05,34.3821554469,10.7710376103,9.05324264991e-05,9.05324264991e-05
 05/18  10:00:00,57.2925878779,12.0028977458,0.136497074899,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,57.6117385508,12.0028977458,0.455647747723,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,57.7783960581,12.0028977458,0.622305255082,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,57.9740887727,12.0028977458,0.817997969642,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,58.5055714204,12.0028977458,1.34948061738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,65.9369707833,12.0028977458,8.78087998025,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,69.0859726781,12.0028977458,11.929881875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,60.2536209699,12.0028977458,3.09753016682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.6413867076,12.0028977458,0.14279634353,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,44.6575001917,12.0028977458,0.158909827634,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,47.9412372423,12.0028977458,0.193668329102,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,16.5646183127,12.0133967745,0.0,0.247537877704,1.91011974705,2.3935639134,31.9012289027,31.9012289027
 05/19  07:00:00,24.7013712157,12.0133967745,0.0,0.260367626129,7.6404789882,4.7871278268,31.433734477,31.433734477
 05/19  08:00:00,39.8019837207,12.0133967745,0.0,0.309915778762,19.1011974705,8.3774736969,36.8159382171,36.8159382171
 05/19  09:00:00,57.4298305439,12.0133967745,0.0,0.263240712149,34.3821554469,10.7710376103,25.8115690373,25.8115690373
 05/19  10:00:00,57.4021048629,12.0133967745,0.0,0.235515031124,34.3821554469,10.7710376103,23.2365093727,23.2365093727
 05/19  11:00:00,57.3405250616,12.0133967745,0.0,0.173935229881,34.3821554469,10.7710376103,14.7011375588,14.7011375588
 05/19  12:00:00,57.306925739,12.0133967745,0.0,0.14033590723,34.3821554469,10.7710376103,11.5298332001,11.5298332001
 05/19  13:00:00,57.2979235282,12.0133967745,0.0,0.131333696494,34.3821554469,10.7710376103,10.9095556967,10.9095556967
 05/19  14:00:00,57.2952887489,12.0133967745,0.0,0.128698917206,34.3821554469,10.7710376103,10.3554191616,10.3554191616
 05/19  15:00:00,57.2804303129,12.0133967745,0.0,0.113840481202,34.3821554469,10.7710376103,7.42832592393,7.42832592393
 05/19  16:00:00,57.303339027,12.0133967745,0.0,0.13674919522,34.3821554469,10.7710376103,12.2548607279,12.2548607279
 05/19  17:00:00,57.3594304979,12.0133967745,0.0,0.192840666137,34.3821554469,10.7710376103,18.9547489908,18.9547489908
 05/19  18:00:00,44.7379622827,12.0133967745,0.0,0.228872889978,22.9214369646,9.5742556536,23.1404542357,23.1404542357
 05/19  19:00:00,44.7965169643,12.0133967745,0.0,0.287427571528,22.9214369646,9.5742556536,30.002825659,30.002825659
 05/19  20:00:00,48.0531702959,12.0133967745,0.0,0.295102353976,19.1011974705,8.3774736969,30.0108203489,30.0108203489
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,16.6877523443,12.0133967745,0.0,0.969062887706,1.91011974705,1.79517293505,115.148921397,115.148921397
 05/20  07:00:00,20.1065606281,12.0133967745,0.0,0.682578489357,3.8202394941,3.5903458701,82.3773125188,82.3773125188
 05/20  08:00:00,30.0327913584,12.0133967745,0.0,0.574766318087,11.4607184823,5.9839097835,69.5240350218,69.5240350218
 05/20  09:00:00,44.9736470046,12.0133967745,0.0,0.464557611841,22.9214369646,9.5742556536,51.9654904524,51.9654904524
 05/20  10:00:00,57.5588439909,12.0133967745,0.0,0.392254159146,34.3821554469,10.7710376103,41.1136514991,41.1136514991
 05/20  11:00:00,57.497547502,12.0133967745,0.0,0.330957670278,34.3821554469,10.7710376103,32.5837856095,32.5837856095
 05/20  12:00:00,57.4712432234,12.0133967745,0.0,0.304653391705,34.3821554469,10.7710376103,30.2272750636,30.2272750636
 05/20  13:00:00,57.452025529,12.0133967745,0.0,0.285435697238,34.3821554469,10.7710376103,28.3491439488,28.3491439488
 05/20  14:00:00,57.3761919503,12.0133967745,0.0,0.209602118617,34.3821554469,10.7710376103,16.899856766,16.899856766
 05/20  15:00:00,57.3210316765,12.0133967745,0.0,0.154441844768,34.3821554469,10.7710376103,8.80059177768,8.80059177768
 05/20  16:00:00,57.328820603,12.0133967745,0.0,0.162230771299,34.3821554469,10.7710376103,10.6146251923,10.6146251923
 05/20  17:00:00,57.3895353265,12.0133967745,0.0,0.222945494747,34.3821554469,10.7710376103,19.5418409844,19.5418409844
 05/20  18:00:00,39.8110469967,12.0133967745,0.0,0.318979054807,19.1011974705,8.3774736969,37.5869353992,37.5869353992
 05/20  19:00:00,29.8168734547,12.0133967745,0.0,0.358848414327,11.4607184823,5.9839097835,43.3616783304,43.3616783304
 05/20  20:00:00,38.114783209,12.0133967745,0.0,0.39075816871,11.4607184823,5.9839097835,45.1964755958,45.1964755958
 05/20  21:00:00,28.1248868313,12.0133967745,0.0,0.434904692572,3.8202394941,3.5903458701,52.5690055897,52.5690055897
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.2299578504,12.0133967745,0.0,0.805975711692,3.8202394941,3.5903458701,97.889823046,97.889823046
 05/21  09:00:00,19.9729397841,12.0133967745,0.0,0.548957645415,3.8202394941,3.5903458701,68.4604958,68.4604958
 05/21  10:00:00,34.9032031993,12.0133967745,0.0,0.428156708181,15.2809579764,7.1806917402,50.9114027946,50.9114027946
 05/21  11:00:00,34.8136854479,12.0133967745,0.0,0.338638956745,15.2809579764,7.1806917402,41.3883844388,41.3883844388
 05/21  12:00:00,44.7664405681,12.0133967745,0.0,0.257351175374,22.9214369646,9.5742556536,26.5046762424,26.5046762424
 05/21  13:00:00,44.7165169991,12.0133967745,0.0,0.207427606371,22.9214369646,9.5742556536,19.7914772682,19.7914772682
 05/21  14:00:00,44.6848873705,12.0133967745,0.0,0.175797977741,22.9214369646,9.5742556536,15.6878136111,15.6878136111
 05/21  15:00:00,44.6697329155,12.0133967745,0.0,0.160643522737,22.9214369646,9.5742556536,14.3515137476,14.3515137476
 05/21  16:00:00,44.6739468795,12.0133967745,0.0,0.164857486724,22.9214369646,9.5742556536,13.2436312873,13.2436312873
 05/21  17:00:00,34.521202787,12.0133967745,0.0,0.0461562959148,15.2809579764,7.1806917402,26.7937808716,26.7937808716
 05/21  18:00:00,24.522422958,12.0133967745,0.0,0.0814193684556,7.6404789882,4.7871278268,33.4016577829,33.4016577829
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,17.0761204754,12.0133967745,0.0,0.759040040443,1.91011974705,2.3935639134,85.537744474,85.537744474
 05/22  07:00:00,24.920162186,12.0133967745,0.0,0.479158596462,7.6404789882,4.7871278268,52.7287419043,52.7287419043
 05/22  08:00:00,39.8218841895,12.0133967745,0.0,0.329816247559,19.1011974705,8.3774736969,34.1354972557,34.1354972557
 05/22  09:00:00,57.376175832,12.0133967745,0.0,0.209586000305,34.3821554469,10.7710376103,15.7471659132,15.7471659132
 05/22  10:00:00,57.3260584854,12.0133967745,0.0,0.159468653675,34.3821554469,10.7710376103,11.5499410403,11.5499410403
 05/22  11:00:00,57.2513979459,12.0133967745,0.0,0.0848081141412,34.3821554469,10.7710376103,2.44064809237,2.44064809237
 05/22  12:00:00,57.2114098208,12.0133967745,0.0,0.044819989091,34.3821554469,10.7710376103,0.744401700122,0.744401700122
 05/22  13:00:00,57.1764111695,12.0133967745,0.0,0.0098213377903,34.3821554469,10.7710376103,0.284310845026,0.284310845026
 05/22  14:00:00,57.1717705015,12.0133967745,0.0,0.00518066981935,34.3821554469,10.7710376103,0.0358708083768,0.0358708083768
 05/22  15:00:00,57.1665898317,12.0133967745,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,57.1761221652,12.0133967745,0.0,0.00953233342996,34.3821554469,10.7710376103,0.00032288392404,0.00032288392404
 05/22  17:00:00,57.227090446,12.0133967745,0.0,0.0605006142859,34.3821554469,10.7710376103,0.218529992618,0.218529992618
 05/22  18:00:00,44.6123784792,12.0133967745,0.0,0.103289086473,22.9214369646,9.5742556536,2.88273703506,2.88273703506
 05/22  19:00:00,44.6619567561,12.0133967745,0.0,0.152867363342,22.9214369646,9.5742556536,8.82250493222,8.82250493222
 05/22  20:00:00,47.9524066663,12.0133967745,0.0,0.194338724348,19.1011974705,8.3774736969,14.5296747429,14.5296747429
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,16.9878234913,12.0133967745,0.0,0.670743056308,1.91011974705,2.3935639134,78.0769452987,78.0769452987
 05/23  07:00:00,24.8886069039,12.0133967745,0.0,0.447603314406,7.6404789882,4.7871278268,51.4123847177,51.4123847177
 05/23  08:00:00,39.825159377,12.0133967745,0.0,0.333091435026,19.1011974705,8.3774736969,36.2444739269,36.2444739269
 05/23  09:00:00,57.3719795725,12.0133967745,0.0,0.205389740772,34.3821554469,10.7710376103,15.5091278561,15.5091278561
 05/23  10:00:00,57.3137802411,12.0133967745,0.0,0.147190409323,34.3821554469,10.7710376103,9.81070695398,9.81070695398
 05/23  11:00:00,57.2366487143,12.0133967745,0.0,0.0700588825909,34.3821554469,10.7710376103,1.41815505069,1.41815505069
 05/23  12:00:00,57.1624279412,12.0063974221,0.0,0.00283746192832,34.3821554469,10.7710376103,0.0681549117347,0.0681549117347
 05/23  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00344311327711,0.00344311327711
 05/23  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,57.1913591025,12.0028977458,0.0352682994933,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,57.1563631991,12.0028977458,0.000272396095899,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,44.5010480628,12.004647584,0.0,0.000707860673839,22.9214369646,9.5742556536,0.00138104804071,0.00138104804071
 05/23  20:00:00,47.8157862466,12.0133967745,0.0,0.0577183047029,19.1011974705,8.3774736969,0.505525660717,0.505525660717
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,16.6271832647,12.0133967745,0.0,0.310102829704,1.91011974705,2.3935639134,29.4950027943,29.4950027943
 05/24  07:00:00,24.592994674,12.0133967745,0.0,0.151991084446,7.6404789882,4.7871278268,8.44857104081,8.44857104081
 05/24  08:00:00,39.5286748144,12.0133967745,0.0,0.0366068724413,19.1011974705,8.3774736969,0.0700075452453,0.0700075452453
 05/24  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,57.3379381228,12.0028977458,0.181847319716,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,57.6439417752,12.0028977458,0.487850972161,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,57.9779146023,12.0028977458,0.821823799251,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,61.0847925639,12.0028977458,3.92870176084,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,66.180474746,12.0028977458,9.02438394298,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,70.0019925279,12.0028977458,12.8459017249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,70.4198941265,12.0028977458,13.2638033235,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,62.4486989277,12.0028977458,5.29260812462,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,44.9757958254,12.0028977458,0.477205461327,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,44.7630901762,12.0028977458,0.264499812193,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,46.3869237477,12.0028977458,0.0170215011352,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,16.5655919686,12.0133967745,0.0,0.248511533613,1.91011974705,2.3935639134,32.6227562554,32.6227562554
 05/25  07:00:00,24.6358566182,12.0133967745,0.0,0.194853028687,7.6404789882,4.7871278268,24.8205301457,24.8205301457
 05/25  08:00:00,39.6347481927,12.0133967745,0.0,0.142680250744,19.1011974705,8.3774736969,18.2688614074,18.2688614074
 05/25  09:00:00,57.1778586065,12.0081472602,0.0,0.0165182890669,34.3821554469,10.7710376103,0.478001826854,0.478001826854
 05/25  10:00:00,57.2034018838,12.0028977458,0.0473110808082,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,57.5632531404,12.0028977458,0.407162337363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,57.7339847322,12.0028977458,0.577893929125,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,58.0136917507,12.0028977458,0.85760094769,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,58.1986938937,12.0028977458,1.04260309064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,59.6809585928,12.0028977458,2.52486778978,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,61.035538098,12.0028977458,3.87944729494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,61.1448900219,12.0028977458,3.98879921887,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,47.8332418559,12.0028977458,3.33465149185,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,45.0532909817,12.0028977458,0.554700617687,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,46.5538383584,12.0028977458,0.183936111785,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,16.562730826,12.0133967745,0.0,0.245650391057,1.91011974705,2.3935639134,32.7120998654,32.7120998654
 05/26  07:00:00,24.5938878273,12.0133967745,0.0,0.152884237758,7.6404789882,4.7871278268,17.3042920644,17.3042920644
 05/26  08:00:00,39.5353527724,12.0133967745,0.0,0.0432848304322,19.1011974705,8.3774736969,2.29893439476,2.29893439476
 05/26  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,57.1832097013,12.0028977458,0.0271188982465,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,57.3819754827,12.0028977458,0.225884679676,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,57.5548286283,12.0028977458,0.398737825246,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,57.8235984707,12.0028977458,0.667507667634,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,58.2071268275,12.0028977458,1.05103602444,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,60.6432906521,12.0028977458,3.48719984902,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,61.8042459714,12.0028977458,4.64815516838,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,61.5581522717,12.0028977458,4.40206146869,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,46.2212478143,12.0028977458,1.72265745023,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,44.8877354017,12.0028977458,0.389145037706,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,46.4826802326,12.0028977458,0.112777986076,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.2685926547,12.0133967745,0.0,0.549903198028,1.91011974705,1.79517293505,75.7857030734,75.7857030734
 05/27  07:00:00,19.7570292891,12.0133967745,0.0,0.33304715034,3.8202394941,3.5903458701,44.9067804816,44.9067804816
 05/27  08:00:00,29.6052189576,12.0133967745,0.0,0.147193917223,11.4607184823,5.9839097835,15.6394561485,15.6394561485
 05/27  09:00:00,44.505510383,12.0063974221,0.0,0.00342034270975,22.9214369646,9.5742556536,0.00498956665812,0.00498956665812
 05/27  10:00:00,57.1746975602,12.0028977458,0.0186067571818,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,57.4734025388,12.0028977458,0.317311735773,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,57.8632161842,12.0028977458,0.707125381173,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,58.3915809712,12.0028977458,1.23549016821,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,58.9025691962,12.0028977458,1.74647839316,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,61.2707522097,12.0028977458,4.11466140671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,64.2669648774,12.0028977458,7.11087407438,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,64.1553198295,12.0028977458,6.9992290265,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,41.6493070438,12.0028977458,2.16773813054,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,30.1576037733,12.0028977458,0.710077761679,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,36.8452929992,12.0028977458,0.509433654209,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,27.7140375125,12.0028977458,0.0345544024733,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,19.7437764245,12.0133967745,0.0,0.319794285808,3.8202394941,3.5903458701,47.2639739748,47.2639739748
 05/28  09:00:00,19.5767990697,12.0133967745,0.0,0.152816930997,3.8202394941,3.5903458701,24.5779967944,24.5779967944
 05/28  10:00:00,34.5019785854,12.0098970983,0.0,0.0304317704961,15.2809579764,7.1806917402,5.8056029288,5.8056029288
 05/28  11:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.00257951381274,0.00257951381274
 05/28  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,44.5483565922,12.0028977458,0.0497662281446,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,44.6786275269,12.0028977458,0.180037162845,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,44.748209314,12.0028977458,0.249618949998,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,44.7582964004,12.0028977458,0.259706036382,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,34.4653678498,12.0028977458,0.000820387351722,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,19.8072472626,12.0133967745,0.0,0.383265123865,3.8202394941,3.5903458701,50.5662402303,50.5662402303
 05/29  09:00:00,19.6616381031,12.0133967745,0.0,0.237655964362,3.8202394941,3.5903458701,31.9767348097,31.9767348097
 05/29  10:00:00,34.5708087649,12.0133967745,0.0,0.0957622738097,15.2809579764,7.1806917402,12.3753099779,12.3753099779
 05/29  11:00:00,34.4822785676,12.0116469364,0.0,0.0089819146066,15.2809579764,7.1806917402,4.96269327948,4.96269327948
 05/29  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.00218761556575,0.00218761556575
 05/29  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.00115770588105,0.00115770588105
 05/29  14:00:00,44.5001982325,12.0028977458,0.00160786849428,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,44.5212179232,12.0028977458,0.0226275591959,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,44.5651964092,12.0028977458,0.0666060451812,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,17.1030808604,12.0133967745,0.0,0.786000425412,1.91011974705,2.3935639134,96.9371781271,96.9371781271
 05/30  07:00:00,24.9683784114,12.0133967745,0.0,0.527374821866,7.6404789882,4.7871278268,66.6629501076,66.6629501076
 05/30  08:00:00,39.8808148065,12.0133967745,0.0,0.388746864607,19.1011974705,8.3774736969,47.3309251076,47.3309251076
 05/30  09:00:00,57.393477963,12.0133967745,0.0,0.226888131312,34.3821554469,10.7710376103,22.6512918893,22.6512918893
 05/30  10:00:00,57.2759906453,12.0133967745,0.0,0.10940081355,34.3821554469,10.7710376103,12.5817137993,12.5817137993
 05/30  11:00:00,57.1596933784,12.004647584,0.0,0.00185273727043,34.3821554469,10.7710376103,0.356592465242,0.356592465242
 05/30  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,57.2161908044,12.0028977458,0.0601000014002,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,57.4107086598,12.0028977458,0.254617856734,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,57.6107599901,12.0028977458,0.454669187064,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,57.6606899173,12.0028977458,0.504599114287,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,57.6165279497,12.0028977458,0.460437146652,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,44.8108472458,12.0028977458,0.312256881772,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,44.5734201181,12.0028977458,0.0748297540254,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,46.3699022466,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,17.0445867677,12.0133967745,0.0,0.727506332711,1.91011974705,2.3935639134,91.4241009698,91.4241009698
 05/31  07:00:00,24.9175979334,12.0133967745,0.0,0.476594343914,7.6404789882,4.7871278268,60.097104522,60.097104522
 05/31  08:00:00,39.8359333758,12.0133967745,0.0,0.34386543387,19.1011974705,8.3774736969,42.449523336,42.449523336
 05/31  09:00:00,57.3120397655,12.0133967745,0.0,0.145449933745,34.3821554469,10.7710376103,13.3277665201,13.3277665201
 05/31  10:00:00,57.1801457669,12.0098970983,0.0,0.0170556113616,34.3821554469,10.7710376103,0.940772081806,0.940772081806
 05/31  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00112183500291,0.00112183500291
 05/31  12:00:00,57.305249305,12.0028977458,0.149158501974,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,57.5531023455,12.0028977458,0.397011542428,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,57.7978047775,12.0028977458,0.641713974506,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,59.072962644,12.0028977458,1.91687184095,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,60.4785958995,12.0028977458,3.32250509641,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,60.6151384854,12.0028977458,3.45904768236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,47.879565098,12.0028977458,3.38097473399,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,45.4269589492,12.0028977458,0.928368585169,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,46.6239976294,12.0028977458,0.254095382823,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,16.4620001078,12.0133967745,0.0,0.144919672804,1.91011974705,2.3935639134,10.2618412175,10.2618412175
 06/01  07:00:00,24.4441813778,12.0081472602,0.0,0.00842730258338,7.6404789882,4.7871278268,0.00606318225942,0.00606318225942
 06/01  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,57.644723289,12.0028977458,0.488632485934,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,61.8298338919,12.0028977458,4.67374308882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,66.9537759972,12.0028977458,9.79768519413,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,68.6777493282,12.0028977458,11.5216585252,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,73.0789282103,12.0028977458,15.9228374072,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,77.5798558755,12.0028977458,20.4237650724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,80.5932865387,12.0028977458,23.4371957356,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,80.8913620387,12.0028977458,23.7352712356,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,79.4769633878,12.0028977458,22.3208725847,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,67.1825262138,12.0028977458,22.6839358498,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,66.1816145944,12.0028977458,21.6830242303,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,60.5850219401,12.0028977458,14.2151196935,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,2.25679004674,2.25679004674
 06/02  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0331236544726,0.0331236544726
 06/02  08:00:00,39.5122342843,12.0028977458,0.0306653710453,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  09:00:00,58.6140232912,12.0028977458,1.4579324882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,64.6981511988,12.0028977458,7.54206039577,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,72.8881246436,12.0028977458,15.7320338406,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,83.7140455123,12.0028977458,26.5579547093,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,90.7218627766,12.0028977458,33.5657719736,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,91.5688962694,12.0028977458,34.4128054663,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,93.0626073841,12.0028977458,35.906516581,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,92.1137476637,12.0028977458,34.9576568607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,89.3813762906,12.0028977458,32.2252854876,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,67.5474506257,12.0028977458,23.0488602616,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,57.7761887595,12.0028977458,13.2775983954,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,56.2908757493,12.0028977458,9.92097350275,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,15.7081904279,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.00019972881984,0.00019972881984
 06/03  07:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  08:00:00,29.4475260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,44.6399608222,12.0028977458,0.141370458193,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,57.5323837834,12.0028977458,0.376292980362,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,57.7635109837,12.0028977458,0.607420180684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,58.0560140559,12.0028977458,0.899923252816,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,58.4430761327,12.0028977458,1.28698532966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,59.0219213216,12.0028977458,1.86583051852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,60.9934545751,12.0028977458,3.8373637721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,63.4898910092,12.0028977458,6.33380020614,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,64.2201538561,12.0028977458,7.06406305309,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,43.3759689576,12.0028977458,3.89440004439,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,30.0325323633,12.0028977458,0.585006351638,0.0,11.4607184823,5.9839097835,0.0,0.0
