Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/03  20:00:00,36.4389436111,12.0028977458,0.103084266159,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,27.67948311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,19.6868058159,12.0133967745,0.0,0.262823677147,3.8202394941,3.5903458701,32.4408131983,32.4408131983
 06/04  09:00:00,19.4860619119,12.0133967745,0.0,0.0620797731921,3.8202394941,3.5903458701,6.52619602787,6.52619602787
 06/04  10:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.000201044390971,0.000201044390971
 06/04  11:00:00,34.5185396207,12.0028977458,0.0539921582792,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,45.0759112081,12.0028977458,0.577320844031,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,45.2856269899,12.0028977458,0.787036625872,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,46.4803876367,12.0028977458,1.9817972727,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,47.7682834522,12.0028977458,3.26969308819,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,48.0628501138,12.0028977458,3.56425974975,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,37.473402949,12.0028977458,3.00885548651,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,24.9637078684,12.0028977458,0.53320330757,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,16.4349328398,12.0133967745,0.0,0.117852404773,1.91011974705,2.3935639134,11.2222212405,11.2222212405
 06/05  07:00:00,24.6064404071,12.0133967745,0.0,0.165436817619,7.6404789882,4.7871278268,17.3059991777,17.3059991777
 06/05  08:00:00,39.6864416296,12.0133967745,0.0,0.194373687663,19.1011974705,8.3774736969,18.987358,18.987358
 06/05  09:00:00,57.2759634398,12.0133967745,0.0,0.109373608043,34.3821554469,10.7710376103,4.18666683143,4.18666683143
 06/05  10:00:00,57.2194328524,12.0133967745,0.0,0.0528430206868,34.3821554469,10.7710376103,0.279221175243,0.279221175243
 06/05  11:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,0.0142562974751,0.0142562974751
 06/05  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.000677874121172,0.000677874121172
 06/05  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,46.3852198305,12.0098970983,0.0,0.0083182315127,19.1011974705,8.3774736969,5.02867016353e-05,5.02867016353e-05
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,16.7511965569,12.0133967745,0.0,0.434116121897,1.91011974705,2.3935639134,47.4212442028,47.4212442028
 06/06  07:00:00,24.7748220363,12.0133967745,0.0,0.333818446722,7.6404789882,4.7871278268,34.7724478483,34.7724478483
 06/06  08:00:00,39.7355064661,12.0133967745,0.0,0.243438524207,19.1011974705,8.3774736969,18.560877592,18.560877592
 06/06  09:00:00,57.3132987777,12.0133967745,0.0,0.146708946008,34.3821554469,10.7710376103,2.28616222374,2.28616222374
 06/06  10:00:00,57.2806923454,12.0133967745,0.0,0.114102513633,34.3821554469,10.7710376103,1.23937877023,1.23937877023
 06/06  11:00:00,57.2660947058,12.0133967745,0.0,0.0995048740896,34.3821554469,10.7710376103,1.44061197112,1.44061197112
 06/06  12:00:00,57.2508182806,12.0133967745,0.0,0.0842284488753,34.3821554469,10.7710376103,1.0502834088,1.0502834088
 06/06  13:00:00,57.2206424404,12.0133967745,0.0,0.0540526086261,34.3821554469,10.7710376103,0.326706208779,0.326706208779
 06/06  14:00:00,57.1785296963,12.0116469364,0.0,0.0136897027221,34.3821554469,10.7710376103,0.0223183770582,0.0223183770582
 06/06  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,57.1657086108,12.0116469364,0.0,0.000868617202373,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,44.5405672496,12.0133967745,0.0,0.0314778568842,22.9214369646,9.5742556536,0.000299916616339,0.000299916616339
 06/06  19:00:00,44.6118582035,12.0133967745,0.0,0.10276881072,22.9214369646,9.5742556536,1.18186844595,1.18186844595
 06/06  20:00:00,45.1568524662,12.0133967745,0.0,0.154117857578,19.1011974705,8.3774736969,5.62433561998,5.62433561998
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.6932619735,12.0133967745,0.0,0.376181538546,1.91011974705,2.3935639134,37.177586305,37.177586305
 06/07  07:00:00,24.644880585,12.0133967745,0.0,0.203876995505,7.6404789882,4.7871278268,15.367663953,15.367663953
 06/07  08:00:00,39.5817023466,12.0133967745,0.0,0.0896344046383,19.1011974705,8.3774736969,0.491941890595,0.491941890595
 06/07  09:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,57.3154751063,12.0028977458,0.159384303224,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,57.5719001896,12.0028977458,0.415809386528,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,57.7695881927,12.0028977458,0.61349738967,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,58.0920099331,12.0028977458,0.935919130039,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,61.1429265946,12.0028977458,3.98683579155,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,63.3340858973,12.0028977458,6.17799509424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,64.0771102347,12.0028977458,6.92101943167,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,51.4602493589,12.0028977458,6.9616589949,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,46.7444178789,12.0028977458,2.24582751489,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,45.0657166161,12.0028977458,0.0734810361924,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,16.713414601,12.0133967745,0.0,0.39633416598,1.91011974705,2.3935639134,46.3150957595,46.3150957595
 06/08  07:00:00,24.6702007141,12.0133967745,0.0,0.229197124539,7.6404789882,4.7871278268,23.2305986618,23.2305986618
 06/08  08:00:00,39.5437857285,12.0116469364,0.0,0.053467624699,19.1011974705,8.3774736969,1.92999306891,1.92999306891
 06/08  09:00:00,57.1952496598,12.0028977458,0.0391588567139,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,57.6028771551,12.0028977458,0.446786352061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,60.0830144743,12.0028977458,2.92692367126,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,65.2296027935,12.0028977458,8.07351199041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,65.9132544901,12.0028977458,8.75716368709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,65.6415773183,12.0028977458,8.48548651526,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,67.5383960874,12.0028977458,10.3823052844,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,69.6231534816,12.0028977458,12.4670626786,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,71.2744724048,12.0028977458,14.1183816018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,56.6694534451,12.0028977458,12.170863081,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,52.0766679949,12.0028977458,7.57807763087,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,48.602033793,12.0028977458,3.60979821311,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,16.3100810825,12.0063974221,0.0,0.0,1.91011974705,2.3935639134,0.0797373520088,0.0797373520088
 06/09  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.00240855585174,0.00240855585174
 06/09  08:00:00,39.6968243358,12.0028977458,0.215255422516,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,58.7791603533,12.0028977458,1.62306955023,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,65.7179395209,12.0028977458,8.56184871786,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,72.8046233367,12.0028977458,15.6485325336,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,75.4808545108,12.0028977458,18.3247637078,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,76.904148213,12.0028977458,19.7480574099,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,79.8375321863,12.0028977458,22.6814413833,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,85.1683542786,12.0028977458,28.0122634756,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,83.0386831361,12.0028977458,25.8825923331,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,78.4793983524,12.0028977458,21.3233075494,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,63.0531080898,12.0028977458,18.5545177257,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,60.046713239,12.0028977458,15.5481228749,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,56.9840331056,12.0028977458,11.9917975257,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,15.7081904279,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.00373559590639,0.00373559590639
 06/10  07:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.00427658487861,0.00427658487861
 06/10  08:00:00,30.5161612391,12.0028977458,1.06863522745,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,55.0031924241,12.0028977458,10.5046020601,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,74.0169725157,12.0028977458,16.8608817126,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,78.8964272604,12.0028977458,21.7403364574,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,84.3078285628,12.0028977458,27.1517377597,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,88.5738080688,12.0028977458,31.4177172658,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,90.0331994361,12.0028977458,32.8771086331,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,91.0569921726,12.0028977458,33.9009013695,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,91.8731523324,12.0028977458,34.7170615294,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,91.8468596344,12.0028977458,34.6907688314,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,69.0700973535,12.0028977458,29.5885284403,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,51.9837305489,12.0028977458,22.5362045372,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,51.9862161396,12.0028977458,17.0280234612,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,40.7092029954,12.0028977458,13.0297198854,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,24.9024507509,12.0028977458,5.48896764089,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,31.0969746424,12.0028977458,11.6834915324,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,52.8387609176,12.0028977458,18.3742134551,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,56.4679735147,12.0028977458,22.0034260523,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,72.8309502609,12.0028977458,28.3323598969,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,76.5155258902,12.0028977458,32.0169355261,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,78.6584044748,12.0028977458,34.1598141108,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,68.0668539962,12.0028977458,23.5682636322,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,64.8538349524,12.0028977458,20.3552445884,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,52.5297569928,12.0028977458,18.0652095304,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,36.8993044183,12.0028977458,12.4687998575,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.000159755361789,0.000159755361789
 06/12  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,57.2161310665,12.0028977458,0.0600402634172,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,57.3305785766,12.0028977458,0.174487773546,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,57.4047018932,12.0028977458,0.248611090147,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,57.4852171574,12.0028977458,0.329126354346,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,57.5958870961,12.0028977458,0.439796293025,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,57.5745631302,12.0028977458,0.418472327176,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,57.4303386253,12.0028977458,0.27424782222,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,44.5861355999,12.0028977458,0.0875452358733,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,44.9922355799,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,16.5586937146,12.0133967745,0.0,0.241613279595,1.91011974705,2.3935639134,24.4757719955,24.4757719955
 06/13  07:00:00,24.6330576868,12.0133967745,0.0,0.192054097285,7.6404789882,4.7871278268,17.7105881577,17.7105881577
 06/13  08:00:00,39.6102313003,12.0133967745,0.0,0.118163358384,19.1011974705,8.3774736969,6.44598284217,6.44598284217
 06/13  09:00:00,57.1681138901,12.0081472602,0.0,0.00677357274895,34.3821554469,10.7710376103,3.86164077663e-06,3.86164077663e-06
 06/13  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,57.1599887404,12.0028977458,0.00389793734101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,57.3369414426,12.0028977458,0.180850639602,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,57.4300359216,12.0028977458,0.273945118567,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,57.3707952878,12.0028977458,0.214704484727,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,57.1887546851,12.0028977458,0.0326638820326,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,45.0218569733,12.0116469364,0.0,0.0208722028516,19.1011974705,8.3774736969,0.0462974804875,0.0462974804875
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,16.7053970687,12.0133967745,0.0,0.388316633705,1.91011974705,2.3935639134,44.1337037657,44.1337037657
 06/14  07:00:00,24.7087897448,12.0133967745,0.0,0.267786155239,7.6404789882,4.7871278268,30.2297145203,30.2297145203
 06/14  08:00:00,39.6894340308,12.0133967745,0.0,0.197366088876,19.1011974705,8.3774736969,17.9666130323,17.9666130323
 06/14  09:00:00,57.2643702233,12.0133967745,0.0,0.0977803915878,34.3821554469,10.7710376103,1.43212625304,1.43212625304
 06/14  10:00:00,57.2011973364,12.0133967745,0.0,0.0346075046764,34.3821554469,10.7710376103,0.0370597640258,0.0370597640258
 06/14  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,57.2200628641,12.0028977458,0.0639720610565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,57.340499741,12.0028977458,0.184408937931,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,57.3330460069,12.0028977458,0.176955203819,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,57.2809133173,12.0028977458,0.124822514222,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,44.5276817032,12.0028977458,0.0290913391353,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,44.9922355799,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,16.604553819,12.0133967745,0.0,0.287473383992,1.91011974705,2.3935639134,28.9565030092,28.9565030092
 06/15  07:00:00,24.65995649,12.0133967745,0.0,0.218952900424,7.6404789882,4.7871278268,20.6309955889,20.6309955889
 06/15  08:00:00,39.6610845101,12.0133967745,0.0,0.169016568212,19.1011974705,8.3774736969,11.572497312,11.572497312
 06/15  09:00:00,57.206583447,12.0116469364,0.0,0.0417434533954,34.3821554469,10.7710376103,0.113607123859,0.113607123859
 06/15  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,57.2066391957,12.0028977458,0.0505483927006,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,57.5397169111,12.0028977458,0.383626108111,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,58.4116190335,12.0028977458,1.25552823046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,62.8937788392,12.0028977458,5.73768803611,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,66.4812034984,12.0028977458,9.32511269539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,67.2968557924,12.0028977458,10.1407649894,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,67.2249031278,12.0028977458,10.0688123248,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,52.9504194811,12.0028977458,8.45182911702,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,50.767789593,12.0028977458,6.26919922892,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,50.5466587856,12.0028977458,5.5544232057,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,24.4397908865,12.0028977458,0.00928632562922,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,41.9672842651,12.0028977458,2.48571535188,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,70.7457062975,12.0028977458,13.5896154945,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,74.3381510113,12.0028977458,17.1820602083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,79.1387725784,12.0028977458,21.9826817754,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,83.4954730578,12.0028977458,26.3393822547,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,84.4858379651,12.0028977458,27.3297471621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,86.126175698,12.0028977458,28.9700848949,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,89.6307649112,12.0028977458,32.4746741081,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,89.2448711973,12.0028977458,32.0887803942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,87.0174556522,12.0028977458,29.8613648491,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,73.0922893701,12.0028977458,28.5936990061,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,70.5078639737,12.0028977458,26.0092736097,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,67.811510595,12.0028977458,22.8192750151,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.2846653951,12.0028977458,0.576474967156,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,23.4727603492,12.0028977458,4.05927723913,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,39.5265800462,12.0028977458,10.0790540346,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,63.4386390062,12.0028977458,18.9400486422,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,82.6608550871,12.0028977458,25.504764284,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,87.9513467374,12.0028977458,30.7952559343,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,90.2939176217,12.0028977458,33.1378268187,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,91.9545729035,12.0028977458,34.7984821005,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,93.9378802976,12.0028977458,36.7817894946,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,94.2804337027,12.0028977458,37.1243428997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,91.0496500852,12.0028977458,33.8935592821,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,83.3447201677,12.0028977458,26.1886293646,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,58.1137393812,12.0028977458,18.632170468,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,43.6141067149,12.0028977458,14.1665807033,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,44.4081606632,12.0028977458,9.44996798489,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,30.363895204,12.0028977458,2.684412094,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.00383115610156,0.00383115610156
 06/18  09:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,44.545411079,12.0028977458,0.0468207149456,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,44.6430948801,12.0028977458,0.1445045161,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,44.6945810074,12.0028977458,0.195990643327,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,44.7410668172,12.0028977458,0.242476453124,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,44.7569598359,12.0028977458,0.258369471884,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,16.4303322909,12.0133967745,0.0,0.113251855913,1.91011974705,2.3935639134,8.63810312136,8.63810312136
 06/19  07:00:00,24.496073655,12.0133967745,0.0,0.0550700654984,7.6404789882,4.7871278268,2.16400575958,2.16400575958
 06/19  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,57.2577754575,12.0028977458,0.101684654507,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,57.4525851363,12.0028977458,0.296494333267,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,57.9616726091,12.0028977458,0.805581806108,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,60.1399458655,12.0028977458,2.98385506249,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,61.6836389066,12.0028977458,4.52754810358,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,61.4921178901,12.0028977458,4.33602708707,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,61.8592893251,12.0028977458,4.70319852209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,64.2852885748,12.0028977458,7.12919777175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,66.9049920312,12.0028977458,9.74890122819,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,53.8988981087,12.0028977458,9.40030774462,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,52.0897690006,12.0028977458,7.59117863658,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,47.7255239291,12.0028977458,2.73328834916,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.5756520895,12.0133967745,0.0,0.258571654477,1.91011974705,2.3935639134,28.708629367,28.708629367
 06/20  07:00:00,24.5570039944,12.0133967745,0.0,0.116000404858,7.6404789882,4.7871278268,9.12956675117,9.12956675117
 06/20  08:00:00,39.4824438323,12.0037726649,0.0,0.0,19.1011974705,8.3774736969,0.000248685627951,0.000248685627951
 06/20  09:00:00,57.3154804628,12.0028977458,0.159389659732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,58.226123073,12.0028977458,1.07003226993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,64.383102912,12.0028977458,7.22701210899,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,67.0890110239,12.0028977458,9.93292022091,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,68.7191226873,12.0028977458,11.5630318842,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,72.2391328245,12.0028977458,15.0830420215,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,74.0786434045,12.0028977458,16.9225526015,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,75.4735350071,12.0028977458,18.3174442041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,76.3380697525,12.0028977458,19.1819789495,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,62.3588179653,12.0028977458,17.8602276013,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,58.8539822688,12.0028977458,14.3553919047,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,52.8972008135,12.0028977458,7.9049652336,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.00820077368707,0.00820077368707
 06/21  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,39.8551855017,12.0028977458,0.373616588466,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,61.735374259,12.0028977458,4.57928345596,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,66.1133561137,12.0028977458,8.95726531063,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,68.2513428655,12.0028977458,11.0952520625,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,69.2739880681,12.0028977458,12.1178972651,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,70.2318932968,12.0028977458,13.0758024938,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,73.8439923441,12.0028977458,16.6879015411,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,78.644929535,12.0028977458,21.488838732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,79.1980795396,12.0028977458,22.0419887365,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,76.759312725,12.0028977458,19.603221922,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,61.0536541009,12.0028977458,16.5550637369,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,57.9262150699,12.0028977458,13.4276247059,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,56.7032870893,12.0028977458,11.7110515094,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.4178546606,12.0028977458,0.111273254309,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,25.0142820569,12.0028977458,0.583777496045,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,41.111070093,12.0028977458,1.62950117973,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,64.1617049912,12.0028977458,7.00561418818,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,69.9304626892,12.0028977458,12.7743718862,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,75.8505019666,12.0028977458,18.6944111636,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,79.8813458055,12.0028977458,22.7252550025,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,82.5956870147,12.0028977458,25.4395962116,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,85.2849117524,12.0028977458,28.1288209494,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,85.5447664615,12.0028977458,28.3886756584,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,83.8434728511,12.0028977458,26.6873820481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,83.1600630248,12.0028977458,26.0039722218,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,69.0423331354,12.0028977458,24.5437427714,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,65.0268546319,12.0028977458,20.5282642679,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,59.6542374153,12.0028977458,14.6620018354,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.00974828805592,0.00974828805592
 06/23  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,39.935436884,12.0028977458,0.453867970786,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,60.0164604822,12.0028977458,2.86036967917,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,62.7488737787,12.0028977458,5.59278297565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,67.7389612514,12.0028977458,10.5828704484,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,70.812767649,12.0028977458,13.656676846,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,71.8071869257,12.0028977458,14.6510961227,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,73.9606437013,12.0028977458,16.8045528982,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,76.1572523567,12.0028977458,19.0011615536,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,76.5825652018,12.0028977458,19.4264743988,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,76.3315217915,12.0028977458,19.1754309884,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,61.8956082726,12.0028977458,17.3970179085,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,58.4214638581,12.0028977458,13.9228734941,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,51.8633382093,12.0028977458,6.87110262943,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,15.7734199177,12.0133967745,0.0,0.0547304610616,1.91011974705,1.79517293505,8.60495810455,8.60495810455
 06/24  07:00:00,19.4166382301,12.004647584,0.0,0.00140528195475,3.8202394941,3.5903458701,0.210636853744,0.210636853744
 06/24  08:00:00,29.4475260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,45.0397826062,12.0028977458,0.54119224219,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,63.093289671,12.0028977458,5.93719886794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,72.3697773494,12.0028977458,15.2136865463,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,76.6544675041,12.0028977458,19.498376701,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,78.6425356738,12.0028977458,21.4864448707,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,80.8137769848,12.0028977458,23.6576861818,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,82.9192670776,12.0028977458,25.7631762746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,84.4650759391,12.0028977458,27.308985136,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,81.6043184785,12.0028977458,24.4482276755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,58.1974529965,12.0028977458,18.7158840833,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,45.2104942385,12.0028977458,15.7629682269,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,47.071076648,12.0028977458,12.1128839697,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,34.902393481,12.0028977458,7.22291037101,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,19.9182595633,12.0028977458,0.504776453308,0.0,3.8202394941,3.5903458701,0.0,0.0
