Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/25  09:00:00,24.2102803293,12.0028977458,4.79679721924,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,46.4337983304,12.0028977458,11.969250868,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,51.6192326899,12.0028977458,17.1546852275,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,69.6577497927,12.0028977458,25.1591594287,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,71.26472086,12.0028977458,26.766130496,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,73.757341195,12.0028977458,29.2587508309,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,75.8497374767,12.0028977458,31.3511471126,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,76.0041362822,12.0028977458,31.5055459181,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,66.1468004272,12.0028977458,31.6822529648,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,50.6263277098,12.0028977458,26.195823149,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.3331185332,12.0028977458,0.0265371269179,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,24.8868593656,12.0028977458,0.456354804805,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,41.202086321,12.0028977458,1.72051740777,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,67.7708364008,12.0028977458,10.6147455977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,75.7222383239,12.0028977458,18.5661475209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,84.4896559076,12.0028977458,27.3335651046,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,88.8498680857,12.0028977458,31.6937772827,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,90.7347564007,12.0028977458,33.5786655976,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,93.2477208798,12.0028977458,36.0916300767,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,96.0576218408,12.0028977458,38.9015310378,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,97.0033118997,12.0028977458,39.8472210966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,96.1741597776,12.0028977458,39.0180689746,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,78.5290654713,12.0028977458,34.0304751072,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,73.0555049513,12.0028977458,28.5569145872,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,70.0225854742,12.0028977458,25.0303498943,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.5598153252,12.0028977458,0.253233918937,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,26.8863016002,12.0028977458,2.45579703934,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,50.9186943076,12.0028977458,11.4371253944,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,76.5255656678,12.0028977458,19.3694748648,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,79.1952474182,12.0028977458,22.0391566151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,82.0217392011,12.0028977458,24.865648398,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,84.612882307,12.0028977458,27.456791504,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,84.4432907045,12.0028977458,27.2871999014,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,76.7835440827,12.0028977458,19.6274532797,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,75.793996316,12.0028977458,18.6379055129,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,75.4018804423,12.0028977458,18.2457896392,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,71.8602617104,12.0028977458,14.7041709073,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,58.187396402,12.0028977458,13.6888060379,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,56.2752435315,12.0028977458,11.7766531674,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,53.643485838,12.0028977458,8.6512502581,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.00376668113236,0.00376668113236
 06/28  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.00169957020343,0.00169957020343
 06/28  08:00:00,39.6432501709,12.0028977458,0.161681257617,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,58.110833021,12.0028977458,0.954742217969,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,61.492878207,12.0028977458,4.33678740393,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,69.3828756568,12.0028977458,12.2267848537,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,72.0814196017,12.0028977458,14.9253287987,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,73.2782183828,12.0028977458,16.1221275798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,76.3659899058,12.0028977458,19.2098991027,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,80.9069963108,12.0028977458,23.7509055078,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,81.743157265,12.0028977458,24.5870664619,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,79.5142965231,12.0028977458,22.35820572,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,64.0383225346,12.0028977458,19.5397321706,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,60.3310768044,12.0028977458,15.8324864404,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,57.7084146745,12.0028977458,12.7161790946,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,39.6024459216,12.0028977458,0.120877008372,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,58.2585530957,12.0028977458,1.10246229271,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,60.8193512312,12.0028977458,3.66326042814,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,66.4146387945,12.0028977458,9.25854799151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,70.0693052915,12.0028977458,12.9132144885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,71.9795056321,12.0028977458,14.823414829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,74.9374757775,12.0028977458,17.7813849744,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,77.7351400569,12.0028977458,20.5790492539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,76.5079249602,12.0028977458,19.3518341571,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,71.9252070249,12.0028977458,14.7691162219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,56.1207354005,12.0028977458,11.6221450365,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,54.0299319628,12.0028977458,9.53134159877,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,51.8689101084,12.0028977458,6.87667452853,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,7.05901699378,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.3083312444,12.004647584,0.0,0.0,1.91011974705,2.3935639134,3.52674257054,3.52674257054
 06/30  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0924294943274,0.0924294943274
 06/30  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,57.7428388975,12.0028977458,0.586748094443,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,59.0514666355,12.0028977458,1.89537583242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,64.1722000422,12.0028977458,7.01610923915,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,67.2580719942,12.0028977458,10.1019811911,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,69.0173567239,12.0028977458,11.8612659208,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,70.9715577872,12.0028977458,13.8154669842,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,72.9335273921,12.0028977458,15.777436589,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,73.0496071771,12.0028977458,15.8935163741,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,72.3904031859,12.0028977458,15.2343123829,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,57.3655886882,12.0028977458,12.8669983242,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,54.5191068275,12.0028977458,10.0205164634,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,49.9688686508,12.0028977458,4.97663307091,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,15.7081904279,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,29.4475260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,44.9368235772,12.0028977458,0.438233213197,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,58.379614559,12.0028977458,1.22352375598,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,62.9765051453,12.0028977458,5.8204143423,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,72.0545663587,12.0028977458,14.8984755557,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,78.9253605715,12.0028977458,21.7692697684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,84.7049291453,12.0028977458,27.5488383423,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,87.855410194,12.0028977458,30.6993193909,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,88.8532841107,12.0028977458,31.6971933077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,87.6835410599,12.0028977458,30.5274502569,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,64.1527792349,12.0028977458,24.6712103217,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,49.9686583008,12.0028977458,20.5211322891,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,51.7406833603,12.0028977458,16.782490682,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,36.6038775328,12.0028977458,8.9243944228,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,19.6335432695,12.0028977458,0.22006015943,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,37.4437788549,12.0028977458,2.97923139244,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,42.5100279657,12.0028977458,8.04548050321,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,58.1707413667,12.0028977458,13.6721510026,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,61.4298213509,12.0028977458,16.9312309868,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,63.8572471025,12.0028977458,19.3586567385,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,65.1189298042,12.0028977458,20.6203394402,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,65.6834259675,12.0028977458,21.1848356035,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,53.1105391097,12.0028977458,18.6459916473,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,40.6430489125,12.0028977458,16.2125443516,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,39.79683096,12.0028977458,0.315262046714,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,58.4807677681,12.0028977458,1.32467696508,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,59.566589337,12.0028977458,2.41049853393,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,62.0094478741,12.0028977458,4.8533570711,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,62.0633315737,12.0028977458,4.90724077066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,63.2795867449,12.0028977458,6.12349594183,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,66.7952748827,12.0028977458,9.63918407971,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,71.1519497455,12.0028977458,13.9958589424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,72.2997908238,12.0028977458,15.1437000208,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,69.6933433043,12.0028977458,12.5372525012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,54.5260833177,12.0028977458,10.0274929536,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,49.5372955785,12.0028977458,5.03870521443,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,46.2749913969,12.0028977458,1.28275581702,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,34.7108375468,12.0028977458,0.246290084401,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,34.8993848653,12.0028977458,0.434837402841,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,45.3442439114,12.0028977458,0.845653547404,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,45.4414027797,12.0028977458,0.942812415706,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,45.7037061804,12.0028977458,1.20511581638,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,45.9313707572,12.0028977458,1.43278039316,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,45.9692525024,12.0028977458,1.47066213836,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,34.6323654773,12.0028977458,0.167818014823,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,16.3180324397,12.0125218555,0.0,0.00182692376084,1.91011974705,2.3935639134,0.000289603551335,0.000289603551335
 07/05  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,39.4905477184,12.0028977458,0.0089788051273,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,57.7921812398,12.0028977458,0.636090436771,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,61.031218375,12.0028977458,3.875127572,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,66.1355854063,12.0028977458,8.97949460327,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,69.0600570876,12.0028977458,11.9039662846,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,71.4302785589,12.0028977458,14.2741877558,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,73.5415282521,12.0028977458,16.385437449,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,75.9496470433,12.0028977458,18.7935562402,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,77.4001401,12.0028977458,20.2440492969,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,76.1573768262,12.0028977458,19.0012860232,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,61.0613240319,12.0028977458,16.5627336678,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,57.8255509703,12.0028977458,13.3269606062,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,54.8100409343,12.0028977458,9.81780535437,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0105162726174,0.0105162726174
 07/06  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,39.7176848528,12.0028977458,0.236115939546,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,61.6585556735,12.0028977458,4.50246487044,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,68.0141171724,12.0028977458,10.8580263694,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,73.0681890803,12.0028977458,15.9120982773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,75.873168455,12.0028977458,18.7170776519,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,78.1731759497,12.0028977458,21.0170851466,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,81.0932055077,12.0028977458,23.9371147047,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,83.2289667252,12.0028977458,26.0728759221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,83.8793701535,12.0028977458,26.7232793505,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,84.1445160649,12.0028977458,26.9884252618,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,70.4018028593,12.0028977458,25.9032124952,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,65.3772399139,12.0028977458,20.8786495499,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,61.5872997584,12.0028977458,16.5950641785,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,24.4393187089,12.0028977458,0.00881414805921,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,40.1987901099,12.0028977458,0.717221196661,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,63.3802813177,12.0028977458,6.22419051471,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,69.0853833255,12.0028977458,11.9292925224,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,75.6310001373,12.0028977458,18.4749093343,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,79.3541679385,12.0028977458,22.1980771354,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,82.5820674952,12.0028977458,25.4259766921,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,86.4946780058,12.0028977458,29.3385872028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,89.650550952,12.0028977458,32.494460149,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,89.1946597157,12.0028977458,32.0385689126,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,85.1234630576,12.0028977458,27.9673722546,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,68.8963258717,12.0028977458,24.3977355076,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,65.5034857517,12.0028977458,21.0048953877,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,61.8978526754,12.0028977458,16.9056170955,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,15.7081904279,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,19.6692429234,12.0028977458,0.255759813319,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,30.7217701955,12.0028977458,1.27424418387,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,53.009830653,12.0028977458,8.51124028895,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,73.5275336494,12.0028977458,16.3714428463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,79.4894019579,12.0028977458,22.3333111549,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,83.1417962194,12.0028977458,25.9857054164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,86.6107467639,12.0028977458,29.4546559609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,90.2579627107,12.0028977458,33.1018719077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,90.5524623172,12.0028977458,33.3963715142,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,88.9451462807,12.0028977458,31.7890554777,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,86.3108083704,12.0028977458,29.1547175674,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,61.4630094294,12.0028977458,21.9814405162,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,44.4758664645,12.0028977458,15.0283404529,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,45.5292523812,12.0028977458,10.5710597029,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,33.9840024302,12.0028977458,6.30451932016,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.4266657925,12.0028977458,0.013182682502,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,19.8209071954,12.0028977458,0.407424085375,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,42.4200687863,12.0028977458,7.95552132386,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,46.9627849879,12.0028977458,12.4982375254,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,61.9199819709,12.0028977458,17.4213916069,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,65.6286581984,12.0028977458,21.1300678343,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,68.3125610759,12.0028977458,23.8139707119,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,69.1610490666,12.0028977458,24.6624587026,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,70.9912721569,12.0028977458,26.4926817929,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,53.473010972,12.0028977458,19.0084635095,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,33.7221182825,12.0028977458,9.29161372168,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,39.5447417538,12.0028977458,0.0631728406009,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,58.1014393799,12.0028977458,0.945348576862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,60.3630447757,12.0028977458,3.2069539727,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,64.7986960016,12.0028977458,7.64260519855,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,66.9157663967,12.0028977458,9.75967559365,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,68.3509631225,12.0028977458,11.1948723195,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,69.330484706,12.0028977458,12.174393903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,71.9709042578,12.0028977458,14.8148134548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,73.0045006531,12.0028977458,15.8484098501,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,71.1591931244,12.0028977458,14.0031023214,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,56.6284848748,12.0028977458,12.1298945108,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,53.5669209789,12.0028977458,9.06833061486,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,50.1689992934,12.0028977458,5.17676371346,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.4169678092,12.0133967745,0.0,0.0998873742609,1.91011974705,2.3935639134,12.734009532,12.734009532
 07/11  07:00:00,24.4537449118,12.0081472602,0.0,0.0179908366268,7.6404789882,4.7871278268,1.29004998095,1.29004998095
 07/11  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,57.588162969,12.0028977458,0.43207216596,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,58.8368308033,12.0028977458,1.68074000023,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,65.1853248732,12.0028977458,8.02923407014,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,67.6803517495,12.0028977458,10.5242609465,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,69.8497276637,12.0028977458,12.6936368606,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,72.330614199,12.0028977458,15.1745233959,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,74.7547973805,12.0028977458,17.5987065774,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,75.9388136494,12.0028977458,18.7827228463,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,74.6676637842,12.0028977458,17.5115729811,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,60.524692657,12.0028977458,16.0261022929,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,58.4009467961,12.0028977458,13.902356432,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,57.4522939044,12.0028977458,12.4600583245,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,16.3664380643,12.0128134952,0.0,0.0499409086912,1.91011974705,2.3935639134,5.95596492281,5.95596492281
 07/12  07:00:00,24.4347282354,12.004647584,0.0,0.00247383640482,7.6404789882,4.7871278268,0.0368635388813,0.0368635388813
 07/12  08:00:00,39.5359650472,12.0028977458,0.0543961339231,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,57.8966754336,12.0028977458,0.740584630602,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,59.6629432946,12.0028977458,2.50685249159,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,65.2175391195,12.0028977458,8.06144831643,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,71.9247084268,12.0028977458,14.7686176238,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,76.1992203346,12.0028977458,19.0431295316,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,76.3868768069,12.0028977458,19.2307860039,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,77.2610997215,12.0028977458,20.1050089184,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,75.6675536416,12.0028977458,18.5114628386,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,72.5790423965,12.0028977458,15.4229515935,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,57.9808461382,12.0028977458,13.4822557741,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,56.5286198132,12.0028977458,12.0300294491,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,55.1719262773,12.0028977458,10.1796906974,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,24.6174187134,12.0028977458,0.186914152563,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,40.2761375405,12.0028977458,0.79456862726,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,61.7806720595,12.0028977458,4.6245812565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,64.6723590045,12.0028977458,7.51626820149,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,68.5612826434,12.0028977458,11.4051918403,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,74.470444698,12.0028977458,17.3143538949,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,77.9655862053,12.0028977458,20.8094954022,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,78.2137198984,12.0028977458,21.0576290954,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,79.5991774357,12.0028977458,22.4430866327,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,77.7270663174,12.0028977458,20.5709755144,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,74.9970468014,12.0028977458,17.8409559983,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,59.2572187056,12.0028977458,14.7586283416,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,53.9694609378,12.0028977458,9.47087057374,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,51.7751129571,12.0028977458,6.78287737717,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,8.43668366045,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,39.9341465603,12.0028977458,0.452577647089,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,64.2836977479,12.0028977458,7.12760694485,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,72.7237168693,12.0028977458,15.5676260663,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,78.3167655647,12.0028977458,21.1606747617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,82.5290738856,12.0028977458,25.3729830826,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,88.9678845391,12.0028977458,31.811793736,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,89.9674007065,12.0028977458,32.8113099035,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,87.4718891311,12.0028977458,30.315798328,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,85.7855602616,12.0028977458,28.6294694585,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,86.4958397195,12.0028977458,29.3397489165,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,73.7001074081,12.0028977458,29.2015170441,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,71.0857596839,12.0028977458,26.5871693199,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,67.5198803287,12.0028977458,22.5276447488,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,16.6033380805,12.0028977458,0.895147652599,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,22.6354233363,12.0028977458,3.22194022624,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,36.6491574762,12.0028977458,7.20163146454,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,55.8359586723,12.0028977458,11.3373683083,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,69.5939931817,12.0028977458,12.4379023787,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,74.3535677561,12.0028977458,17.197476953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,77.3454100775,12.0028977458,20.1893192744,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,81.6139453045,12.0028977458,24.4578545015,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,83.7435817392,12.0028977458,26.5874909362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,83.2944924355,12.0028977458,26.1384016325,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,85.1505847756,12.0028977458,27.9944939726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,83.0096510693,12.0028977458,25.8535602662,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,57.61143666,12.0028977458,18.1298677467,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,43.4398493837,12.0028977458,13.9923233721,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,47.3736637227,12.0028977458,12.4154710444,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,36.3583803036,12.0028977458,8.67889719358,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,20.2716358546,12.0028977458,0.858152744559,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,25.3749670983,12.0028977458,5.9614839883,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,43.7441318421,12.0028977458,9.27958437966,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,46.2796562712,12.0028977458,11.8151088087,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,62.5052625165,12.0028977458,18.0066721525,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,64.8681307053,12.0028977458,20.3695403413,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,66.1019683852,12.0028977458,21.6033780212,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,66.8882300596,12.0028977458,22.3896396956,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,67.8982997783,12.0028977458,23.3997094143,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,57.3089926656,12.0028977458,22.8444452031,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,43.5785195866,12.0028977458,19.1480150258,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,24.6364559429,12.0028977458,0.205951382031,0.0,7.6404789882,4.7871278268,0.0,0.0
