Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/17  08:00:00,43.0605850957,12.0028977458,3.57901618247,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,69.5899963197,12.0028977458,12.4339055167,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,74.3196698066,12.0028977458,17.1635790036,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,80.2681378323,12.0028977458,23.1120470292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,83.3915423496,12.0028977458,26.2354515465,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,85.7108884735,12.0028977458,28.5547976705,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,87.8883513201,12.0028977458,30.7322605171,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,90.2129891323,12.0028977458,33.0568983292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,90.6068984749,12.0028977458,33.4508076719,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,86.6406663446,12.0028977458,29.4845755416,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,71.7162369846,12.0028977458,27.2176466206,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,69.6629323942,12.0028977458,25.1643420301,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,63.6782130952,12.0028977458,18.6859775153,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,24.4460528422,12.0028977458,0.0155482813943,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,41.7806357709,12.0028977458,2.29906685768,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,70.7863534173,12.0028977458,13.6302626143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,74.6747685902,12.0028977458,17.5186777872,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,79.6181545896,12.0028977458,22.4620637866,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,82.8605151503,12.0028977458,25.7044243473,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,83.5122306859,12.0028977458,26.3561398828,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,84.7484792254,12.0028977458,27.5923884223,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,88.6970840258,12.0028977458,31.5409932228,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,90.3935649473,12.0028977458,33.2374741443,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,87.61623977,12.0028977458,30.4601489669,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,72.0506863023,12.0028977458,27.5520959382,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,68.0625628402,12.0028977458,23.5639724761,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,63.0454035803,12.0028977458,18.0531680004,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,16.7623355021,12.0028977458,0.45575409577,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,25.9596622186,12.0028977458,1.52915765778,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,45.0895748557,12.0028977458,5.60800594247,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,68.9066639219,12.0028977458,11.7505731188,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,72.1721510843,12.0028977458,15.0160602813,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,77.2819588831,12.0028977458,20.1258680801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,80.516061908,12.0028977458,23.3599711049,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,83.3303962618,12.0028977458,26.1743054587,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,85.5617618695,12.0028977458,28.4056710664,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,84.0522529071,12.0028977458,26.8961621041,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,85.8317698516,12.0028977458,28.6756790486,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,86.8800723061,12.0028977458,29.7239815031,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,73.3180323641,12.0028977458,28.8194420001,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,70.492286071,12.0028977458,25.993695707,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,64.2846643091,12.0028977458,19.2924287292,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,39.6489724361,12.0028977458,0.167403522815,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,57.9746933486,12.0028977458,0.81860254561,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,58.8270239673,12.0028977458,1.67093316424,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,62.8199891386,12.0028977458,5.66389833556,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,64.926168572,12.0028977458,7.770077769,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,65.9457075596,12.0028977458,8.78961675657,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,67.9780579744,12.0028977458,10.8219671714,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,70.8075087166,12.0028977458,13.6514179135,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,71.6622086425,12.0028977458,14.5061178395,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,70.1828175744,12.0028977458,13.0267267714,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,54.9229577722,12.0028977458,10.4243674082,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,53.00603198,12.0028977458,8.50744161596,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,51.1113445376,12.0028977458,6.11910895765,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,39.7063461617,12.0028977458,0.224777248466,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,58.2935111409,12.0028977458,1.13742033783,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,61.9143871596,12.0028977458,4.75829635661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,67.2609195792,12.0028977458,10.1048287761,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,71.478454695,12.0028977458,14.322363892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,74.3901785661,12.0028977458,17.234087763,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,76.4035619127,12.0028977458,19.2474711096,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,78.3804244722,12.0028977458,21.2243336692,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,78.571768043,12.0028977458,21.4156772399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,77.1983138228,12.0028977458,20.0422230198,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,62.1069746402,12.0028977458,17.6083842762,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,58.1057184471,12.0028977458,13.6071280831,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,56.5622445521,12.0028977458,10.1923423055,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,15.7237428275,12.0098970983,0.0,0.00855304705641,1.91011974705,1.79517293505,3.78429807807,3.78429807807
 07/22  07:00:00,19.4152329482,12.004647584,0.0,0.0,3.8202394941,3.5903458701,0.0670396267468,0.0670396267468
 07/22  08:00:00,29.4475260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,44.5617110891,12.0028977458,0.0631207250201,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,57.6643858169,12.0028977458,0.508295013846,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,60.0355341988,12.0028977458,2.87944339578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,67.5090228488,12.0028977458,10.3529320458,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,71.9752457052,12.0028977458,14.8191549022,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,74.3065476186,12.0028977458,17.1504568156,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,75.9078134768,12.0028977458,18.7517226738,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,76.2171380141,12.0028977458,19.0610472111,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,74.8201162809,12.0028977458,17.6640254779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,52.3964584955,12.0028977458,12.9148895822,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,39.0284506141,12.0028977458,9.58092460249,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,40.7713292727,12.0028977458,4.43546992775,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,28.0127058876,12.0028977458,0.333222777548,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,44.7742673903,12.0028977458,0.275677026274,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,44.9317452554,12.0028977458,0.433154891353,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,45.0604878863,12.0028977458,0.561897522222,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,45.3003388992,12.0028977458,0.801748535149,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,45.6494363957,12.0028977458,1.15084603163,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,34.9162892032,12.0028977458,0.45174174077,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,24.7177702913,12.0028977458,0.287265730474,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.00146613043053,0.00146613043053
 07/24  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.00649733253235,0.00649733253235
 07/24  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,57.3551384142,12.0028977458,0.19904761117,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,57.7739655568,12.0028977458,0.617874753748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,60.784103104,12.0028977458,3.62801230099,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,67.0700024518,12.0028977458,9.9139116488,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,71.5515878764,12.0028977458,14.3954970734,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,73.944935241,12.0028977458,16.7888444379,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,78.2435442901,12.0028977458,21.0874534871,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,80.6562117764,12.0028977458,23.5001209734,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,80.4139997324,12.0028977458,23.2579089293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,64.11396435,12.0028977458,19.615373986,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,60.5510136207,12.0028977458,16.0524232567,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,58.9543686126,12.0028977458,12.584466366,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,24.5819611738,12.0028977458,0.151456612922,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,40.0556161849,12.0028977458,0.574047271645,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,60.7575102586,12.0028977458,3.60141945555,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,64.0570388296,12.0028977458,6.90094802653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,67.2631860362,12.0028977458,10.1070952331,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,73.1698074706,12.0028977458,16.0137166676,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,79.161941302,12.0028977458,22.005850499,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,79.2659808789,12.0028977458,22.1098900759,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,82.7116929673,12.0028977458,25.5556021642,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,84.2667293364,12.0028977458,27.1106385333,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,80.9636051473,12.0028977458,23.8075143443,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,65.1454527004,12.0028977458,20.6468623363,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,60.6624369323,12.0028977458,16.1638465682,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,58.1603125784,12.0028977458,11.7904103318,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,24.4415348747,12.0028977458,0.0110303138777,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,39.9313249015,12.0028977458,0.449755988234,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,58.6027217095,12.0028977458,1.44663090646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,59.2802206287,12.0028977458,2.1241298257,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,62.3895644716,12.0028977458,5.23347366855,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,69.1841661763,12.0028977458,12.0280753733,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,76.3842956046,12.0028977458,19.2282048016,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,79.4920395321,12.0028977458,22.335948729,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,80.8532153337,12.0028977458,23.6971245307,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,80.5934693553,12.0028977458,23.4373785523,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,80.7236841317,12.0028977458,23.5675933287,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,64.8672668288,12.0028977458,20.3686764647,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,58.9253517913,12.0028977458,14.4267614272,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,55.5020907719,12.0028977458,9.13218852533,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,39.6898460517,12.0028977458,0.208277138497,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,58.1776485687,12.0028977458,1.02155776564,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,59.4549218565,12.0028977458,2.29883105346,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,63.153168141,12.0028977458,5.99707733794,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,66.7671214962,12.0028977458,9.61103069319,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,70.0325736236,12.0028977458,12.8764828206,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,71.1869747991,12.0028977458,14.0308839961,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,72.8610676334,12.0028977458,15.7049768304,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,73.3178314404,12.0028977458,16.1617406373,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,72.6326290915,12.0028977458,15.4765382885,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,56.4155829323,12.0028977458,11.9169925683,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,51.7988704971,12.0028977458,7.3002801331,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,50.0292117577,12.0028977458,3.65930951111,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,57.4102444791,12.0028977458,0.254153676061,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,57.5531441376,12.0028977458,0.397053334546,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,57.8065893406,12.0028977458,0.650498537585,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,58.544048366,12.0028977458,1.38795756294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,60.0174991515,12.0028977458,2.86140834843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,60.9861454326,12.0028977458,3.8300546296,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,60.9846042312,12.0028977458,3.82851342819,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,60.9907070279,12.0028977458,3.83461622482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,60.7439015792,12.0028977458,3.58781077621,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,47.6275935793,12.0028977458,3.12900321525,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,46.2562337603,12.0028977458,1.75764339629,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,48.0497685317,12.0028977458,1.67986628509,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,15.7081904279,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.00194065113605,0.00194065113605
 07/29  07:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,29.4475260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,45.0008891718,12.0028977458,0.502298807811,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,61.2993708218,12.0028977458,4.1432800188,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,68.9541391119,12.0028977458,11.7980483089,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,71.8546972195,12.0028977458,14.6986064164,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,73.7318671546,12.0028977458,16.5757763516,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,75.3141008133,12.0028977458,18.1580100103,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,76.5365360427,12.0028977458,19.3804452396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,74.396180113,12.0028977458,17.24008931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,68.278106611,12.0028977458,11.122015808,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,42.8266478247,12.0028977458,3.34507891145,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,30.8051723161,12.0028977458,1.35764630451,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,37.2951896332,12.0028977458,0.959330288207,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,27.9038385599,12.0028977458,0.224355449904,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,34.7343171113,12.0028977458,0.269769648829,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,35.2976449673,12.0028977458,0.833097504822,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,49.04966468,12.0028977458,4.55107431599,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,51.0434300374,12.0028977458,6.54483967332,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,51.0838618371,12.0028977458,6.58527147311,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,51.4680677716,12.0028977458,6.96947740753,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,52.106080224,12.0028977458,7.60748985999,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,41.0952069869,12.0028977458,6.63065952451,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,27.3100767857,12.0028977458,2.8795722249,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,39.6650290462,12.0028977458,0.183460132986,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,57.956791084,12.0028977458,0.800700280953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,58.6273188431,12.0028977458,1.47122804006,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,59.4420801439,12.0028977458,2.28598934088,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,60.559736697,12.0028977458,3.403645894,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,63.5006043961,12.0028977458,6.34451359303,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,64.1082637726,12.0028977458,6.95217296954,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,63.9802008353,12.0028977458,6.82411003227,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,63.791121571,12.0028977458,6.63503076801,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,62.9397220299,12.0028977458,5.78363122684,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,47.0638682148,12.0028977458,2.56527785076,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,45.7524099799,12.0028977458,1.25381961588,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,46.8284619854,12.0028977458,0.458559738828,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,39.8622956763,12.0028977458,0.380726763108,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,63.3848112793,12.0028977458,6.22872047628,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,72.9188029533,12.0028977458,15.7627121503,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,79.3278923389,12.0028977458,22.1718015359,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,82.7736417821,12.0028977458,25.617550979,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,85.8010983407,12.0028977458,28.6450075377,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,86.6568513137,12.0028977458,29.5007605106,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,86.5063649454,12.0028977458,29.3502741423,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,78.2699008687,12.0028977458,21.1138100656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,73.3266877704,12.0028977458,16.1705969673,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,61.0915529113,12.0028977458,16.5929625472,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,59.521579178,12.0028977458,15.0229888139,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,60.9840291981,12.0028977458,13.2364602849,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,24.9529171509,12.0028977458,0.522412590074,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,47.0286862043,12.0028977458,7.54711729109,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,73.3797728549,12.0028977458,16.2236820519,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,78.2554985082,12.0028977458,21.0994077052,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,83.2686206651,12.0028977458,26.1125298621,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,86.8274607321,12.0028977458,29.6713699291,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,90.2991202597,12.0028977458,33.1430294566,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,91.1179926865,12.0028977458,33.9619018835,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,93.6123650224,12.0028977458,36.4562742194,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,93.9378189864,12.0028977458,36.7817281833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,92.3431881661,12.0028977458,35.1870973631,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,77.0170927244,12.0028977458,32.5185023603,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,72.1247021764,12.0028977458,27.6261118124,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,69.8765128543,12.0028977458,22.128943941,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,16.7373287966,12.0028977458,0.430747390357,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,25.5429833202,12.0028977458,1.11247875931,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,45.6856422877,12.0028977458,6.2040733745,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,73.5275063635,12.0028977458,16.3714155605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,79.3458712216,12.0028977458,22.1897804186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,85.3752859836,12.0028977458,28.2191951805,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,89.1876452331,12.0028977458,32.0315544301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,92.0829206848,12.0028977458,34.9268298818,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,94.5346760109,12.0028977458,37.3785852079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,95.8241495419,12.0028977458,38.6680587389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,95.5247857807,12.0028977458,38.3686949777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,93.9014439271,12.0028977458,36.7453531241,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,76.9639798855,12.0028977458,32.4653895215,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,71.9925352727,12.0028977458,27.4939449086,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,68.9096561643,12.0028977458,21.1620872511,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,16.4805921449,12.0028977458,0.174010738569,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,26.1258601167,12.0028977458,1.6953555559,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,50.2229150607,12.0028977458,10.7413461474,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,76.6004416532,12.0028977458,19.4443508502,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,79.6154787217,12.0028977458,22.4593879187,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,85.5619793352,12.0028977458,28.4058885321,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,90.1240642728,12.0028977458,32.9679734698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,91.3091353128,12.0028977458,34.1530445098,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,92.8394579693,12.0028977458,35.6833671662,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,93.8211457381,12.0028977458,36.6650549351,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,93.1479070503,12.0028977458,35.9918162473,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,91.5343125681,12.0028977458,34.378221765,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,75.5050366071,12.0028977458,31.006446243,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,71.1472211914,12.0028977458,26.6486308274,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,71.2329692294,12.0028977458,23.4854003162,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,20.5832416669,12.0028977458,4.87505123899,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,27.5198927135,12.0028977458,8.10640960349,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,39.7580129332,12.0028977458,10.3104869216,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,60.1640327584,12.0028977458,15.6654423944,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,75.8434725732,12.0028977458,18.6873817702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,77.2769622004,12.0028977458,20.1208713974,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,77.9561910579,12.0028977458,20.8001002549,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,73.1234676471,12.0028977458,15.967376844,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,69.8347930296,12.0028977458,12.6787022265,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,69.4377044824,12.0028977458,12.2816136794,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,67.5284543531,12.0028977458,10.3723635501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,63.7738227754,12.0028977458,6.61773197233,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,40.4461160367,12.0028977458,0.964547123473,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,29.5588442118,12.0028977458,0.111318200141,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,27.67948311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.5049257694,12.0133967745,0.0,0.0809436306415,3.8202394941,3.5903458701,5.22026359103,5.22026359103
 08/06  09:00:00,19.4159855688,12.004647584,0.0,0.000752620672689,3.8202394941,3.5903458701,0.016423143137,0.016423143137
 08/06  10:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,34.5131038165,12.0028977458,0.048556354064,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,44.9169614454,12.0028977458,0.418371081332,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,45.4446649135,12.0028977458,0.946074549511,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,47.4422846664,12.0028977458,2.94369430232,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,49.4895605139,12.0028977458,4.99097014989,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,50.7456391957,12.0028977458,6.24704883162,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,39.7400258538,12.0028977458,5.27547839139,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,26.7271601953,12.0028977458,2.29665563449,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,16.6494472537,12.0133967745,0.0,0.332366818671,1.91011974705,2.3935639134,35.6229361247,35.6229361247
 08/07  07:00:00,24.6381719847,12.0133967745,0.0,0.197168395133,7.6404789882,4.7871278268,16.8137618007,16.8137618007
 08/07  08:00:00,39.50347223,12.0063974221,0.0,0.0184036404879,19.1011974705,8.3774736969,0.0630655718207,0.0630655718207
 08/07  09:00:00,57.3572312212,12.0028977458,0.201140418198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,57.7002954409,12.0028977458,0.544204637906,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,61.3647719718,12.0028977458,4.20868116877,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,66.6539786647,12.0028977458,9.4978878617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,68.9719379756,12.0028977458,11.8158471726,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,71.4252924441,12.0028977458,14.2692016411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,74.6632824582,12.0028977458,17.5071916551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,74.6760028418,12.0028977458,17.5199120388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,74.3544426227,12.0028977458,17.1983518197,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,60.9978247142,12.0028977458,16.4992343502,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,55.4415152432,12.0028977458,10.9429248792,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,51.2531633556,12.0028977458,3.50559444234,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
