Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/08  06:00:00,16.3999825241,12.0128134952,0.0,0.0834853685323,1.91011974705,2.3935639134,8.56529896788,8.56529896788
 08/08  07:00:00,24.4549178693,12.0098970983,0.0,0.0174139560258,7.6404789882,4.7871278268,0.551260685813,0.551260685813
 08/08  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,58.1708231879,12.0028977458,1.01473238487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,64.8468320718,12.0028977458,7.69074126873,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,70.563645013,12.0028977458,13.40755421,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,73.2556822877,12.0028977458,16.0995914846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,75.8709582276,12.0028977458,18.7148674245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,78.4708017431,12.0028977458,21.3147109401,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,81.1044126881,12.0028977458,23.9483218851,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,82.3127156531,12.0028977458,25.1566248501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,80.9115275419,12.0028977458,23.7554367389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,65.2355038884,12.0028977458,20.7369135244,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,61.0081510608,12.0028977458,16.5095606967,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,59.8024922248,12.0028977458,12.0549233116,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.00193501573694,0.00193501573694
 08/09  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.00480588272559,0.00480588272559
 08/09  08:00:00,39.5801619038,12.0028977458,0.0985929905555,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,59.6830323883,12.0028977458,2.52694158529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,67.1108137522,12.0028977458,9.9547229492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,72.8621988614,12.0028977458,15.7061080584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,77.4313276659,12.0028977458,20.2752368629,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,81.3710569532,12.0028977458,24.2149661501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,85.6339891578,12.0028977458,28.4778983547,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,88.4596450927,12.0028977458,31.3035542897,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,88.9443711481,12.0028977458,31.7882803451,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,87.652444146,12.0028977458,30.4963533429,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,71.1870177823,12.0028977458,26.6884274183,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,67.0514449387,12.0028977458,22.5528545746,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,66.3237319741,12.0028977458,18.5761630608,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,16.3261227169,12.0028977458,0.0195413105719,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,24.5253940265,12.0028977458,0.0948894656983,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,40.225534224,12.0028977458,0.743965310791,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,62.0530048642,12.0028977458,4.89691406115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,65.3346433591,12.0028977458,8.17855255608,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,70.6751809132,12.0028977458,13.5190901102,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,74.5894127087,12.0028977458,17.4333219057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,75.0568922517,12.0028977458,17.9008014487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,75.3906268244,12.0028977458,18.2345360214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,77.5010307825,12.0028977458,20.3449399795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,77.9887954176,12.0028977458,20.8327046145,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,77.1903191056,12.0028977458,20.0342283026,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,62.200388979,12.0028977458,17.7017986149,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,58.5363837244,12.0028977458,12.6601266937,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,55.9680200227,12.0028977458,8.22045110945,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,57.5263419237,12.0028977458,0.370251120627,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,57.8180025372,12.0028977458,0.661911734153,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,59.7643782039,12.0028977458,2.60828740088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,62.782879882,12.0028977458,5.62678907896,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,65.0257983314,12.0028977458,7.86970752835,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,66.9058934346,12.0028977458,9.74980263159,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,69.4313193242,12.0028977458,12.2752285211,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,70.0318314506,12.0028977458,12.8757406475,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,68.8952536454,12.0028977458,11.7391628424,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,54.9251153819,12.0028977458,10.4265250178,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,53.6108600734,12.0028977458,7.73460304274,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,53.9800294925,12.0028977458,6.23246057929,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,15.7081904279,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,29.4475260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,45.0702618688,12.0028977458,0.571671504791,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,60.6899076191,12.0028977458,3.53381681602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,68.0208033168,12.0028977458,10.8647125137,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,71.4906255637,12.0028977458,14.3345347607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,74.6614281774,12.0028977458,17.5053373744,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,78.006975258,12.0028977458,20.850884455,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,80.2570778165,12.0028977458,23.1009870135,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,80.4785401074,12.0028977458,23.3224493043,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,78.6544113117,12.0028977458,21.4983205087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,56.1331789503,12.0028977458,16.6516100371,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,45.4462097375,12.0028977458,14.6210170592,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,49.8756709692,12.0028977458,12.1621449576,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,35.2012934595,12.0028977458,7.52181034946,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,25.4426814826,12.0028977458,6.02919837254,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,30.7888295303,12.0028977458,11.3753464202,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,52.0185368989,12.0028977458,17.5539894365,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,56.2028646941,12.0028977458,21.7383172316,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,72.3261774956,12.0028977458,27.8275871316,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,72.5554571545,12.0028977458,28.0568667905,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,74.0616801884,12.0028977458,29.5630898243,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,74.4108129153,12.0028977458,29.9122225513,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,64.3699020809,12.0028977458,19.8713117168,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,44.6451057717,12.0028977458,10.1805583093,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,31.8023099947,12.0028977458,7.37180543386,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,18.3640723773,12.0028977458,2.05749097104,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,32.0888923306,12.0028977458,7.65838776972,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,52.2019563406,12.0028977458,12.7203874274,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,76.0365298175,12.0028977458,18.8804390145,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,72.7630904712,12.0028977458,15.6069996682,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,70.0180979142,12.0028977458,12.8620071111,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,70.3998204544,12.0028977458,13.2437296513,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,70.8994036663,12.0028977458,13.7433128632,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,71.6716554408,12.0028977458,14.5155646378,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,74.8820503594,12.0028977458,17.7259595564,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,75.7694253917,12.0028977458,18.6133345887,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,75.8716009303,12.0028977458,18.7155101272,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,61.8807511949,12.0028977458,17.3821608309,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,60.275844655,12.0028977458,14.3995876243,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,59.3311851909,12.0028977458,11.5836162776,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,16.3607156604,12.0116469364,0.0,0.045385063536,1.91011974705,2.3935639134,7.27712175324,7.27712175324
 08/15  07:00:00,24.4470311767,12.0081472602,0.0,0.0112771015093,7.6404789882,4.7871278268,0.757635537752,0.757635537752
 08/15  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,57.5083641226,12.0028977458,0.35227331958,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,57.8771885567,12.0028977458,0.721097753656,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,60.4958938303,12.0028977458,3.33980302723,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,64.5837404514,12.0028977458,7.42764964834,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,65.4120712085,12.0028977458,8.2559804055,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,65.9728122181,12.0028977458,8.81672141509,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,68.0309259634,12.0028977458,10.8748351604,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,68.9036507127,12.0028977458,11.7475599096,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,68.5895276135,12.0028977458,11.4334368104,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,53.505284876,12.0028977458,9.00669451193,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,49.5006366083,12.0028977458,3.62437957755,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,48.0367245132,12.0028977458,0.289155599939,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,16.6202091047,12.0133967745,0.0,0.303128669699,1.91011974705,2.3935639134,30.850546063,30.850546063
 08/16  07:00:00,24.6449864168,12.0133967745,0.0,0.20398282727,7.6404789882,4.7871278268,17.0470937947,17.0470937947
 08/16  08:00:00,39.5249008996,12.0098970983,0.0,0.0363326339409,19.1011974705,8.3774736969,0.458547963168,0.458547963168
 08/16  09:00:00,57.2327298438,12.0028977458,0.0766390407596,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,57.8997233052,12.0028977458,0.743632502126,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,64.0650424422,12.0028977458,6.90895163916,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,67.459167369,12.0028977458,10.3030765659,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,69.5816972445,12.0028977458,12.4256064415,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,71.5560377179,12.0028977458,14.3999469149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,73.2815471015,12.0028977458,16.1254562985,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,73.2227537692,12.0028977458,16.0666629662,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,71.5737630773,12.0028977458,14.4176722743,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,56.4175980811,12.0028977458,11.9190077171,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,53.5974985521,12.0028977458,7.72124152137,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,50.8154045886,12.0028977458,3.06783567536,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,16.3065814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,39.6054835344,12.0028977458,0.123914621141,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,58.0734393657,12.0028977458,0.917348562705,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,61.1882376219,12.0028977458,4.03214681883,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,67.0910411555,12.0028977458,9.93495035249,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,69.4822929237,12.0028977458,12.3262021206,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,70.9582373577,12.0028977458,13.8021465547,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,71.40141722,12.0028977458,14.245326417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,71.8233692435,12.0028977458,14.6672784404,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,71.3153451219,12.0028977458,14.1592543189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,70.3492469112,12.0028977458,13.1931561082,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,55.8361225494,12.0028977458,11.3375321854,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,55.6847680841,12.0028977458,8.43084438673,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,54.7271273804,12.0028977458,6.97955846712,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,17.684248073,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,24.4639837472,12.0028977458,0.0334791863855,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,39.9553814469,12.0028977458,0.473812533673,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,59.022193368,12.0028977458,1.86610256498,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,66.201434427,12.0028977458,9.04534362392,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,72.7504151198,12.0028977458,15.5943243167,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,73.5464528289,12.0028977458,16.3903620258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,73.7185497554,12.0028977458,16.5624589524,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,74.0886566117,12.0028977458,16.9325658087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,74.8030755981,12.0028977458,17.646984795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,76.2111930636,12.0028977458,19.0551022606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,73.4880747079,12.0028977458,16.3319839049,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,56.0852342971,12.0028977458,11.5866439331,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,55.5180882722,12.0028977458,8.26416457487,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,54.5175669248,12.0028977458,6.76999801154,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,17.0858570946,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,29.6579675974,12.0028977458,0.210441585758,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,45.5789391578,12.0028977458,1.08034879377,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,61.5175374895,12.0028977458,4.36144668649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,66.6767151877,12.0028977458,9.52062438463,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,71.1717480709,12.0028977458,14.0156572679,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,74.7600824633,12.0028977458,17.6039916602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,75.9326466626,12.0028977458,18.7765558596,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,77.6015283645,12.0028977458,20.4454375615,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,79.4051788176,12.0028977458,22.2490880146,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,78.640388559,12.0028977458,21.484297756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,55.3402146315,12.0028977458,15.8586457183,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,43.7745930526,12.0028977458,11.5717337077,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,46.3959903511,12.0028977458,8.68246433946,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,31.5736451791,12.0028977458,3.89416206904,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.4335802323,12.0028977458,0.0200971222162,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,19.8170730103,12.0028977458,0.403589900233,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,41.6160591335,12.0028977458,7.15151167103,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,47.2519096397,12.0028977458,12.7873621772,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,64.1238647855,12.0028977458,19.6252744215,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,68.2442656412,12.0028977458,23.7456752771,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,70.3154479263,12.0028977458,25.8168575622,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,70.878946481,12.0028977458,26.380356117,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,70.2892572149,12.0028977458,25.7906668509,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,59.0126706144,12.0028977458,24.5481231519,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,45.1871001672,12.0028977458,20.7565956064,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,17.9206468256,12.0028977458,0.236398752597,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,25.4033881114,12.0028977458,0.972883550515,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,45.6176796291,12.0028977458,6.13611071583,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,70.9281486074,12.0028977458,13.7720578044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,74.8426688244,12.0028977458,17.6865780214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,80.9657664781,12.0028977458,23.809675675,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,84.7951922677,12.0028977458,27.6391014647,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,86.5912600632,12.0028977458,29.4351692602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,84.456081638,12.0028977458,27.299990835,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,81.3341559173,12.0028977458,24.1780651143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,79.4109631974,12.0028977458,22.2548723944,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,74.1802192794,12.0028977458,17.0241284763,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,57.6395363243,12.0028977458,13.1409459603,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,58.8606401822,12.0028977458,11.6067164849,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,57.6412342791,12.0028977458,9.89366536585,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,17.684248073,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,24.5595632625,12.0028977458,0.129058701655,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,40.1053379078,12.0028977458,0.623768994536,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,58.5482291024,12.0028977458,1.39213829932,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,58.7535177369,12.0028977458,1.59742693386,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,59.324650804,12.0028977458,2.16856000094,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,59.6049391984,12.0028977458,2.44884839535,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,59.7763202891,12.0028977458,2.6202294861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,59.6677649733,12.0028977458,2.51167417025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,59.8578525651,12.0028977458,2.70176176205,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,59.5578604962,12.0028977458,2.40176969312,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,59.0357721177,12.0028977458,1.87968131471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,45.7517493668,12.0028977458,1.25315900276,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,47.8487644933,12.0028977458,0.594840795882,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,47.9602925423,12.0028977458,0.21272362909,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,17.8660840074,12.0133967745,0.0,0.17133690573,1.91011974705,2.3935639134,15.4525720805,15.4525720805
 08/23  07:00:00,24.5767850731,12.0133967745,0.0,0.135781483535,7.6404789882,4.7871278268,10.2849847423,10.2849847423
 08/23  08:00:00,39.505960252,12.0081472602,0.0,0.0191418244495,19.1011974705,8.3774736969,0.118398000386,0.118398000386
 08/23  09:00:00,57.1855352944,12.0028977458,0.029444491327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,57.4806109435,12.0028977458,0.324520140453,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,58.0344560593,12.0028977458,0.878365256224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,58.9226803118,12.0028977458,1.7665895088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,61.239254463,12.0028977458,4.08316365994,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,64.4038554845,12.0028977458,7.24776468144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,67.4705255505,12.0028977458,10.3144347474,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,68.1321207791,12.0028977458,10.9760299761,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,67.8514311863,12.0028977458,10.6953403833,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,53.274907707,12.0028977458,8.77631734291,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,49.9561411745,12.0028977458,2.7022174771,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,47.9720757674,12.0028977458,0.224506854203,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,18.0541650446,12.0133967745,0.0,0.359417942925,1.91011974705,2.3935639134,42.6878550621,42.6878550621
 08/24  07:00:00,24.7114196741,12.0133967745,0.0,0.270416084549,7.6404789882,4.7871278268,30.4244233555,30.4244233555
 08/24  08:00:00,39.5942178541,12.0133967745,0.0,0.102149912142,19.1011974705,8.3774736969,8.02714239251,8.02714239251
 08/24  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.000265915523183,0.000265915523183
 08/24  10:00:00,57.3430954942,12.0028977458,0.187004691188,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,58.1860880121,12.0028977458,1.0299972091,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,62.3277776982,12.0028977458,5.17168689516,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,66.9845959053,12.0028977458,9.82850510229,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,70.7041018501,12.0028977458,13.5480110471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,73.4357530031,12.0028977458,16.2796622,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,74.0730437635,12.0028977458,16.9169529604,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,73.7845052606,12.0028977458,16.6284144575,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,58.1225368269,12.0028977458,13.6239464628,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,55.2955551002,12.0028977458,6.66396473613,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,49.1304578769,12.0028977458,1.38288896371,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,17.8146037565,12.0133967745,0.0,0.119856654882,1.91011974705,2.3935639134,15.6840880115,15.6840880115
 08/25  07:00:00,24.4886842521,12.0116469364,0.0,0.049430500722,7.6404789882,4.7871278268,3.72404838953,3.72404838953
 08/25  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,57.4799126467,12.0028977458,0.323821843705,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,59.6932204696,12.0028977458,2.53712966655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,68.7659619915,12.0028977458,11.6098711885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,73.1620222357,12.0028977458,16.0059314326,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,76.92312566,12.0028977458,19.767034857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,79.2275876798,12.0028977458,22.0714968768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,80.9744996487,12.0028977458,23.8184088457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,80.6481932284,12.0028977458,23.4921024253,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,77.8909716189,12.0028977458,20.7348808159,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,62.5408000746,12.0028977458,18.0422097106,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,62.1683085713,12.0028977458,13.5367182073,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,57.3176132149,12.0028977458,9.57004430165,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,17.0858570946,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,29.599115934,12.0028977458,0.151589922371,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,48.7193537131,12.0028977458,4.22076334904,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,70.1252361133,12.0028977458,12.9691453103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,75.3922827945,12.0028977458,18.2361919915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,79.3164023872,12.0028977458,22.1603115841,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,83.6232033181,12.0028977458,26.4671125151,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,86.8409169581,12.0028977458,29.6848261551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,89.384457711,12.0028977458,32.2283669079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,89.7673527645,12.0028977458,32.6112619615,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,87.6007419776,12.0028977458,30.4446511745,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,62.9002116155,12.0028977458,23.4186427023,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,51.2330911635,12.0028977458,17.6525651519,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,50.8815937504,12.0028977458,13.1680677388,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,35.4182658745,12.0028977458,7.73878276442,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.6246693673,12.0028977458,0.211186257251,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,20.4588664771,12.0028977458,1.04538336704,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,43.4083432925,12.0028977458,8.94379583002,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,48.4172982286,12.0028977458,13.9527507661,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,64.5409423441,12.0028977458,20.0423519801,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,67.9120598942,12.0028977458,23.4134695302,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,69.8312917151,12.0028977458,25.3327013511,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,70.5094831004,12.0028977458,26.0108927363,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,71.0564923827,12.0028977458,26.5579020187,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,63.5968980512,12.0028977458,29.1323505888,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,47.4468780911,12.0028977458,23.0163735302,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,19.0619147396,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,39.8097775462,12.0028977458,0.328208633004,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,62.1563969647,12.0028977458,5.00030616163,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,70.8982715911,12.0028977458,13.7421807881,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,77.7607222371,12.0028977458,20.6046314341,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,83.6380496132,12.0028977458,26.4819588102,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,87.1851681554,12.0028977458,30.0290773524,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,90.1417974783,12.0028977458,32.9857066752,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,92.5105156916,12.0028977458,35.3544248885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,91.7537799532,12.0028977458,34.5976891502,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,89.0860768664,12.0028977458,31.9299860634,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,72.7093477115,12.0028977458,28.2107573475,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,73.3608707613,12.0028977458,24.7292803972,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,70.8991390005,12.0028977458,23.1515700873,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,19.4453920796,12.0028977458,0.383477339956,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,24.6675649467,12.0028977458,0.237060385903,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,39.8081283917,12.0028977458,0.326559478411,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,57.7460130866,12.0028977458,0.589922283549,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,58.0281050693,12.0028977458,0.872014266288,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,59.2356204518,12.0028977458,2.07952964872,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,61.4175635039,12.0028977458,4.26147270084,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,66.8647588947,12.0028977458,9.70866809167,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,72.3846682641,12.0028977458,15.228577461,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,75.4762248653,12.0028977458,18.3201340623,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,74.4682921174,12.0028977458,17.3122013143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,71.1739222982,12.0028977458,14.0178314952,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,55.3624465345,12.0028977458,10.8638561705,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,54.9487663489,12.0028977458,6.31717598489,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,49.8986349518,12.0028977458,2.15106603854,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
