Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,19.2616161308,12.0133967745,0.0,0.189202362535,1.91011974705,2.3935639134,22.8136915329,22.8136915329
 08/30  07:00:00,24.5344682567,12.0133967745,0.0,0.0934646671535,7.6404789882,4.7871278268,7.81081979278,7.81081979278
 08/30  08:00:00,39.4824438323,12.0037726649,0.0,0.0,19.1011974705,8.3774736969,0.00564698483796,0.00564698483796
 08/30  09:00:00,57.2702211753,12.0028977458,0.114130372217,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,57.8698225576,12.0028977458,0.713731754512,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,60.0789412522,12.0028977458,2.92285044921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,63.3884700208,12.0028977458,6.23237921772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,67.0921400399,12.0028977458,9.93604923685,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,70.2276690776,12.0028977458,13.0715782745,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,73.5004892876,12.0028977458,16.3443984846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,73.8771330449,12.0028977458,16.7210422419,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,72.0205029685,12.0028977458,14.8644121655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,55.9516193518,12.0028977458,11.4530289877,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,56.1729728624,12.0028977458,6.16371583168,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,49.2216124554,12.0028977458,1.47404354213,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,19.0619147396,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0026332994531,0.0026332994531
 08/31  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,57.6006746021,12.0028977458,0.444583799054,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,59.5439160044,12.0028977458,2.38782520132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,63.775980529,12.0028977458,6.61988972599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,63.9526823348,12.0028977458,6.79659153178,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,64.2351577474,12.0028977458,7.07906694432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,66.299720037,12.0028977458,9.14362923391,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,69.2115749157,12.0028977458,12.0554841127,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,71.4324400182,12.0028977458,14.2763492152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,73.0281272951,12.0028977458,15.872036492,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,58.6435795993,12.0028977458,14.1449892352,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,60.3904130664,12.0028977458,10.3811560357,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,56.0683817817,12.0028977458,8.32081286848,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,19.2712411476,12.0133967745,0.0,0.198827379293,1.91011974705,2.3935639134,23.0744852151,23.0744852151
 09/01  07:00:00,24.5930796424,12.0133967745,0.0,0.15207605285,7.6404789882,4.7871278268,13.3799520291,13.3799520291
 09/01  08:00:00,39.5741765815,12.0133967745,0.0,0.0821086396004,19.1011974705,8.3774736969,2.85800482246,2.85800482246
 09/01  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00017069516896,0.00017069516896
 09/01  10:00:00,57.4218637325,12.0028977458,0.265772929423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,59.5067282869,12.0028977458,2.35063748385,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,65.0608255899,12.0028977458,7.9047347869,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,68.827928952,12.0028977458,11.671838149,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,72.0689778734,12.0028977458,14.9128870703,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,74.053987013,12.0028977458,16.8978962099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,73.2643395834,12.0028977458,16.1082487804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,70.9828477724,12.0028977458,13.8267569694,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,54.4419566625,12.0028977458,9.9433662985,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,55.7882813288,12.0028977458,5.77902429806,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,49.018913222,12.0028977458,1.27134430878,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,18.520447108,12.0133967745,0.0,0.0464243180761,1.91011974705,1.79517293505,2.75898813743,2.75898813743
 09/02  07:00:00,19.4520087016,12.0133967745,0.0,0.028026562858,3.8202394941,3.5903458701,0.37875171939,0.37875171939
 09/02  08:00:00,29.4475260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.000118162507007,0.000118162507007
 09/02  09:00:00,44.8470806627,12.0028977458,0.348490298705,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,63.1339570749,12.0028977458,5.97786627188,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,70.0989032484,12.0028977458,12.9428124454,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,73.9766641038,12.0028977458,16.8205733008,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,76.9899519749,12.0028977458,19.8338611719,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,79.3746054774,12.0028977458,22.2185146744,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,81.284813933,12.0028977458,24.12872313,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,82.7900007937,12.0028977458,25.6339099907,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,81.2245167043,12.0028977458,24.0684259013,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,57.4981770105,12.0028977458,18.0166080973,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,46.3994552768,12.0028977458,11.4412625985,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,41.8638081256,12.0028977458,4.15028211398,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,27.9025374732,12.0028977458,0.223054363161,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.00922000652012,0.00922000652012
 09/03  09:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,35.0389637159,12.0028977458,0.574416253485,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,39.7682047386,12.0028977458,5.30365727613,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,57.4299377202,12.0028977458,12.9313473562,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,60.5590211027,12.0028977458,16.0604307386,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,63.7881614694,12.0028977458,19.2895711053,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,65.981528595,12.0028977458,21.482938231,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,67.0220414139,12.0028977458,22.5234510498,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,55.5110912211,12.0028977458,21.0465437587,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,37.3994122515,12.0028977458,12.9689076907,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0055291430757,0.0055291430757
 09/04  09:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.00211489876063,0.00211489876063
 09/04  10:00:00,34.5232548529,12.0028977458,0.0587073904372,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,34.958584519,12.0028977458,0.494037056521,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,50.2768921513,12.0028977458,5.77830178729,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,55.0645536976,12.0028977458,10.5659633336,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,57.1423931541,12.0028977458,12.6438027901,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,58.6570145824,12.0028977458,14.1584242184,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,57.0608717035,12.0028977458,12.5622813395,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,42.5490578378,12.0028977458,8.08451037532,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,29.8196123273,12.0028977458,5.3891077665,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,19.0619147396,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,39.5470410741,12.0028977458,0.0654721609047,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,58.024545159,12.0028977458,0.86845435597,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,59.0958023459,12.0028977458,1.93971154281,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,67.8731208,12.0028977458,10.717029997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,74.7711514225,12.0028977458,17.6150606194,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,78.5424258276,12.0028977458,21.3863350246,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,81.8962550494,12.0028977458,24.7401642464,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,83.1329624338,12.0028977458,25.9768716307,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,81.9914961657,12.0028977458,24.8354053626,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,81.6831889264,12.0028977458,24.5270981233,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,66.3365777525,12.0028977458,21.8379873884,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,66.6573008358,12.0028977458,15.2703771384,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,57.4902061954,12.0028977458,9.7426372822,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,20.4395814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.000147918440843,0.000147918440843
 09/06  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0028138220102,0.0028138220102
 09/06  08:00:00,39.58734147,12.0028977458,0.105772556801,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,60.3939101368,12.0028977458,3.23781933377,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,68.3754377989,12.0028977458,11.2193469958,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,76.2136438499,12.0028977458,19.0575530469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,79.0789135049,12.0028977458,21.9228227018,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,77.7775114231,12.0028977458,20.62142062,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,80.2557482648,12.0028977458,23.0996574617,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,84.191077107,12.0028977458,27.0349863039,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,81.7025294547,12.0028977458,24.5464386516,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,77.8649854202,12.0028977458,20.7088946172,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,61.1768265459,12.0028977458,16.6782361819,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,62.7342591267,12.0028977458,11.3473354293,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,55.4606179685,12.0028977458,7.71304905523,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,20.5419143756,12.0028977458,0.102332969273,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,24.8313729045,12.0028977458,0.400868343619,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,40.611797075,12.0028977458,1.13022816175,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,64.7234609936,12.0028977458,7.56737019052,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,66.3529576656,12.0028977458,9.19686686257,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,68.8520828383,12.0028977458,11.6959920353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,69.8040775299,12.0028977458,12.6479867269,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,72.3259704175,12.0028977458,15.1698796144,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,72.0005543207,12.0028977458,14.8444635176,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,71.7173596739,12.0028977458,14.5612688708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,72.6105884887,12.0028977458,15.4544976857,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,71.0321965965,12.0028977458,13.8761057934,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,56.0843799224,12.0028977458,11.5857895584,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,60.948791443,12.0028977458,9.56186774561,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,55.0100542108,12.0028977458,7.26248529753,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,20.4395814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,57.6531811831,12.0028977458,0.497090380077,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,58.0717584292,12.0028977458,0.915667626147,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,59.1188966282,12.0028977458,1.9628058252,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,62.925330305,12.0028977458,5.76923950196,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,66.0300315083,12.0028977458,8.87394070527,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,67.3155197421,12.0028977458,10.159428939,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,68.0563327393,12.0028977458,10.9002419362,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,67.8921078586,12.0028977458,10.7360170555,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,67.5237205135,12.0028977458,10.3676297104,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,54.1005403415,12.0028977458,9.6019499775,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,58.9721937076,12.0028977458,7.58527001026,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,52.3591895154,12.0028977458,4.61162060218,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,19.8411904279,12.0028977458,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,29.5782616628,12.0028977458,0.130735651175,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,47.4107522829,12.0028977458,2.91216191882,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,69.4021082984,12.0028977458,12.2460174954,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,75.9023202737,12.0028977458,18.7462294706,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,77.3864498518,12.0028977458,20.2303590488,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,79.4708893147,12.0028977458,22.3147985116,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,82.3536292908,12.0028977458,25.1975384877,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,83.5818968129,12.0028977458,26.4258060099,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,82.9672689405,12.0028977458,25.8111781374,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,81.2760473104,12.0028977458,24.1199565073,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,57.529669866,12.0028977458,18.0481009527,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,46.8220384997,12.0028977458,10.4861791547,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,42.7761789689,12.0028977458,5.06265295722,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.8904380518,12.0028977458,1.21095494174,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.41348311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,19.7152090171,12.0028977458,0.301725907015,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,38.9158727037,12.0028977458,4.45132524124,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,44.5262060433,12.0028977458,10.0616585809,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,60.7138215863,12.0028977458,16.2152312223,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,61.8847203992,12.0028977458,17.3861300352,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,61.9544646041,12.0028977458,17.45587424,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,62.5622119675,12.0028977458,18.0636216035,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,61.3431682028,12.0028977458,16.8445778388,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,48.5384353855,12.0028977458,14.0738879231,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,33.9873761905,12.0028977458,9.55687162969,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,20.4395814063,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.114390468899,0.114390468899
 09/11  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,57.590293812,12.0028977458,0.434203008969,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,58.2403056451,12.0028977458,1.08421484208,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,60.2138817049,12.0028977458,3.05779090191,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,64.4387256607,12.0028977458,7.2826348577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,65.8697025386,12.0028977458,8.7136117356,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,66.7513611606,12.0028977458,9.59527035756,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,68.7996146237,12.0028977458,11.6435238207,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,68.6893922174,12.0028977458,11.5333014144,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,67.2046762214,12.0028977458,10.0485854184,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,50.8926450242,12.0028977458,6.39405466017,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,54.2246135263,12.0028977458,1.46002316224,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,48.2588382579,12.0028977458,0.511269344668,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,20.5131164656,12.0125218555,0.0,0.0639109496851,1.91011974705,2.3935639134,6.98036600168,6.98036600168
 09/12  07:00:00,24.4816770631,12.0133967745,0.0,0.0406734735914,7.6404789882,4.7871278268,1.42620702444,1.42620702444
 09/12  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.00423502605763,0.00423502605763
 09/12  09:00:00,57.2481478781,12.0028977458,0.0920570750601,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,57.6610409707,12.0028977458,0.504950167634,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,58.1378096696,12.0028977458,0.981718866558,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,59.5920261109,12.0028977458,2.4359353079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,63.0999972748,12.0028977458,5.94390647171,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,64.3824834255,12.0028977458,7.22639262245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,64.5127508149,12.0028977458,7.35666001187,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,64.2656145641,12.0028977458,7.10952376109,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,62.9719788675,12.0028977458,5.81588806442,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,46.793051075,12.0028977458,2.29446071093,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,53.2636701064,12.0028977458,0.499079742404,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,48.0486656097,12.0028977458,0.301096696474,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,20.4671502785,12.0116469364,0.0,0.0188196816251,1.91011974705,2.3935639134,0.254404562669,0.254404562669
 09/13  07:00:00,24.4710655583,12.0133967745,0.0,0.0300619687419,7.6404789882,4.7871278268,0.00285345255231,0.00285345255231
 09/13  08:00:00,39.4833187514,12.004647584,0.0,0.0,19.1011974705,8.3774736969,0.00263829924628,0.00263829924628
 09/13  09:00:00,57.1580791692,12.0028977458,0.00198836617431,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,57.2802997745,12.0028977458,0.124208971468,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,57.4402457419,12.0028977458,0.284154938859,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,57.5032454016,12.0028977458,0.347154598579,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,57.5454209267,12.0028977458,0.389330123663,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,57.586339282,12.0028977458,0.430248478955,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,57.6563237804,12.0028977458,0.500232977407,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,57.56020184,12.0028977458,0.404111036935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,57.5023045873,12.0028977458,0.3462137843,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,44.744054337,12.0028977458,0.245463972965,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,52.8774661136,12.0028977458,0.112875749551,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,47.7567647398,12.0028977458,0.00919582658588,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,20.6414494958,12.0133967745,0.0,0.191369060849,1.91011974705,2.3935639134,15.5526529594,15.5526529594
 09/14  07:00:00,24.5756466183,12.0133967745,0.0,0.134643028778,7.6404789882,4.7871278268,6.52942066607,6.52942066607
 09/14  08:00:00,39.5363225166,12.0133967745,0.0,0.044254574697,19.1011974705,8.3774736969,0.116422895266,0.116422895266
 09/14  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,57.2283929878,12.0028977458,0.072302184726,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,57.6472107869,12.0028977458,0.491119983899,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,58.172909123,12.0028977458,1.01681831992,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,59.2950494163,12.0028977458,2.13895861331,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,61.2766495345,12.0028977458,4.12055873147,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,63.6668485509,12.0028977458,6.51075774789,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,65.7019135275,12.0028977458,8.54582272446,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,63.9462642055,12.0028977458,6.79017340251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,47.1263483823,12.0028977458,2.62775801824,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,53.1363800956,12.0028977458,0.37178973157,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,47.8476480626,12.0028977458,0.100079149337,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,20.8795390895,12.0133967745,0.0,0.429458654543,1.91011974705,2.3935639134,54.7486918013,54.7486918013
 09/15  07:00:00,24.7609717613,12.0133967745,0.0,0.319968171806,7.6404789882,4.7871278268,38.5308675866,38.5308675866
 09/15  08:00:00,39.6624421313,12.0133967745,0.0,0.170374189366,19.1011974705,8.3774736969,14.5869036425,14.5869036425
 09/15  09:00:00,57.1684473007,12.0063974221,0.0,0.00885682144931,34.3821554469,10.7710376103,0.000642530387121,0.000642530387121
 09/15  10:00:00,57.1712583685,12.0028977458,0.0151675654749,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,57.5402315356,12.0028977458,0.384140732546,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,58.046711802,12.0028977458,0.890620998996,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,58.7779262648,12.0028977458,1.6218354618,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,60.5819028686,12.0028977458,3.42581206559,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,62.5690098034,12.0028977458,5.41291900038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,62.8581961014,12.0028977458,5.7021052984,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,62.8490196532,12.0028977458,5.69292885018,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,47.6408203242,12.0028977458,3.14222996012,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,53.2718091997,12.0028977458,0.50721883562,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,47.8708899397,12.0028977458,0.123321026417,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,21.5219450431,12.0133967745,0.0,0.292588919836,1.91011974705,1.79517293505,36.3834075704,36.3834075704
 09/16  07:00:00,19.6315069754,12.0133967745,0.0,0.207524836621,3.8202394941,3.5903458701,22.9585302276,22.9585302276
 09/16  08:00:00,29.5142005583,12.0116469364,0.0,0.0579253560844,11.4607184823,5.9839097835,2.44812953493,2.44812953493
 09/16  09:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,57.3473015301,12.0028977458,0.191210727012,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,57.743032736,12.0028977458,0.586941932959,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,58.1035643201,12.0028977458,0.947473517034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,58.1961835484,12.0028977458,1.04009274536,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,58.2112649284,12.0028977458,1.05517412538,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,58.2599784502,12.0028977458,1.10388764716,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,58.0523373694,12.0028977458,0.896246566346,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,57.8569361986,12.0028977458,0.700845395565,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,39.7407129234,12.0028977458,0.259144010149,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,27.67948311,12.0028977458,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.5062107932,12.0133967745,0.0,0.0822286545049,3.8202394941,3.5903458701,6.28211047451,6.28211047451
 09/17  09:00:00,19.4330886406,12.0133967745,0.0,0.00910650187213,3.8202394941,3.5903458701,6.20473477547,6.20473477547
 09/17  10:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,1.13971378873,1.13971378873
 09/17  11:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.000787405879045,0.000787405879045
 09/17  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,2.298372665e-05,2.298372665e-05
 09/17  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,25.8081712275,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,5.68865510137,5.68865510137
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,22.2153004464,12.0133967745,0.0,0.387553344752,1.91011974705,2.3935639134,42.7371524974,42.7371524974
 09/18  07:00:00,24.7438334262,12.0133967745,0.0,0.302829836623,7.6404789882,4.7871278268,31.1952396716,31.1952396716
 09/18  08:00:00,39.7158295488,12.0133967745,0.0,0.223761606856,19.1011974705,8.3774736969,18.1291679068,18.1291679068
 09/18  09:00:00,57.2772257451,12.0133967745,0.0,0.110635913415,34.3821554469,10.7710376103,1.49666106561,1.49666106561
 09/18  10:00:00,57.1954031914,12.0133967745,0.0,0.0288133596455,34.3821554469,10.7710376103,0.0788630501474,0.0788630501474
 09/18  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,57.2674577799,12.0028977458,0.111366976899,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,57.3713786054,12.0028977458,0.215287802399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,57.4366726547,12.0028977458,0.280581851631,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,57.4268847,12.0028977458,0.270793896991,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,57.3565629216,12.0028977458,0.200472118591,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,45.8917000575,12.0028977458,0.0154430268251,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,47.7561574878,12.0063974221,0.0,0.0050888983404,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,22.5421581784,12.0133967745,0.0,0.714411076774,1.91011974705,2.3935639134,82.1693422845,82.1693422845
 09/19  07:00:00,24.9503668548,12.0133967745,0.0,0.509363265308,7.6404789882,4.7871278268,58.9797076118,58.9797076118
 09/19  08:00:00,39.8098852074,12.0133967745,0.0,0.317817265489,19.1011974705,8.3774736969,31.0610222014,31.0610222014
 09/19  09:00:00,57.2081566362,12.0081472602,0.0,0.046816318766,34.3821554469,10.7710376103,1.43006002824,1.43006002824
 09/19  10:00:00,57.2049930556,12.0028977458,0.0489022525802,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,57.7443885592,12.0028977458,0.588297756182,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,58.5292994922,12.0028977458,1.37320868915,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,59.7877105162,12.0028977458,2.63161971317,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,61.7553111117,12.0028977458,4.59922030866,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,62.8852594542,12.0028977458,5.72916865112,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,63.1883570302,12.0028977458,6.0322662272,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,63.1902021087,12.0028977458,6.03411130571,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,48.2435694787,12.0028977458,2.36731244802,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,52.941832568,12.0028977458,0.177242204008,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,22.3963818396,12.0133967745,0.0,0.568634737989,1.91011974705,2.3935639134,76.4234988151,76.4234988151
 09/20  07:00:00,24.8483927619,12.0133967745,0.0,0.407389172336,7.6404789882,4.7871278268,53.1484578213,53.1484578213
 09/20  08:00:00,39.7343196074,12.0133967745,0.0,0.242251665431,19.1011974705,8.3774736969,26.1372979,26.1372979
 09/20  09:00:00,57.1709694432,12.0063974221,0.0,0.0113789638813,34.3821554469,10.7710376103,0.604570645955,0.604570645955
 09/20  10:00:00,57.2441741585,12.0028977458,0.0880833554839,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,57.8799721439,12.0028977458,0.723881340814,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,58.4777469753,12.0028977458,1.32165617224,0.0,34.3821554469,10.7710376103,0.0,0.0
