Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/20  13:00:00,62.4603358232,12.0028977458,5.3042450202,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,66.4451882637,12.0028977458,9.28909746066,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,66.9646310703,12.0028977458,9.80854026728,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,67.3499034186,12.0028977458,10.1938126155,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,66.593296759,12.0028977458,9.43720595594,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,49.8045046271,12.0028977458,3.92824759639,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,53.1104219553,12.0028977458,0.345831591273,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,47.7646944264,12.0028977458,0.0171255131939,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,22.2983888625,12.0133967745,0.0,0.470641760828,1.91011974705,2.3935639134,65.0675065297,65.0675065297
 09/21  07:00:00,24.7958687918,12.0133967745,0.0,0.35486520223,7.6404789882,4.7871278268,47.0682462159,47.0682462159
 09/21  08:00:00,39.65762952,12.0133967745,0.0,0.165561578096,19.1011974705,8.3774736969,19.3779950215,19.3779950215
 09/21  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.000736764181514,0.000736764181514
 09/21  10:00:00,57.4254400498,12.0028977458,0.269349246714,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,58.1590167278,12.0028977458,1.00292592475,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,60.4413776225,12.0028977458,3.28528681943,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,64.6517055623,12.0028977458,7.49561475925,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,66.8125316706,12.0028977458,9.65644086755,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,68.3024042242,12.0028977458,11.1463134212,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,67.4963545069,12.0028977458,10.3402637038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,66.1630569632,12.0028977458,9.0069661602,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,51.619968309,12.0028977458,5.74371127828,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,53.2819370374,12.0028977458,0.517346673345,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,47.7807209518,12.0028977458,0.0331520385311,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,22.1186423311,12.0133967745,0.0,0.290895229404,1.91011974705,2.3935639134,40.3526085064,40.3526085064
 09/22  07:00:00,24.6668302699,12.0133967745,0.0,0.225826680324,7.6404789882,4.7871278268,28.6424833099,28.6424833099
 09/22  08:00:00,39.5863520937,12.0133967745,0.0,0.0942841517919,19.1011974705,8.3774736969,10.7749560879,10.7749560879
 09/22  09:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.00472706085527,0.00472706085527
 09/22  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,57.3438408675,12.0028977458,0.187750064496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,57.5066102456,12.0028977458,0.350519442575,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,57.5507835758,12.0028977458,0.394692772745,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,57.5474020432,12.0028977458,0.391311240151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,57.5336325238,12.0028977458,0.377541720735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,57.4498345987,12.0028977458,0.293743795635,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,57.3688891925,12.0028977458,0.21279838951,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,45.9056134274,12.0028977458,0.0293563967226,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,21.5202111063,12.0133967745,0.0,0.290854982996,1.91011974705,1.79517293505,31.6003042384,31.6003042384
 09/23  07:00:00,19.6654198736,12.0133967745,0.0,0.241437734915,3.8202394941,3.5903458701,24.6384084821,24.6384084821
 09/23  08:00:00,29.6633881372,12.0133967745,0.0,0.205363096857,11.4607184823,5.9839097835,17.9319001443,17.9319001443
 09/23  09:00:00,44.637914258,12.0133967745,0.0,0.128824865254,22.9214369646,9.5742556536,4.2542816554,4.2542816554
 09/23  10:00:00,57.2203783589,12.0133967745,0.0,0.0537885271582,34.3821554469,10.7710376103,0.117681979718,0.117681979718
 09/23  11:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,57.3009222544,12.0028977458,0.144831451312,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,57.3968720671,12.0028977458,0.240781264106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,57.4571323985,12.0028977458,0.301041595469,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,57.3590116429,12.0028977458,0.202920839858,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,42.2369022466,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,37.7200503743,12.0063974221,0.0,0.00302468645043,11.4607184823,5.9839097835,0.0190297784367,0.0190297784367
 09/23  20:00:00,37.8480135613,12.0133967745,0.0,0.123988520921,11.4607184823,5.9839097835,9.95584300489,9.95584300489
 09/23  21:00:00,27.9464075022,12.0133967745,0.0,0.256425363428,3.8202394941,3.5903458701,30.1028394259,30.1028394259
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.1891208026,12.0133967745,0.0,0.765138663871,3.8202394941,3.5903458701,89.7636736627,89.7636736627
 09/24  09:00:00,19.802558811,12.0133967745,0.0,0.378576672262,3.8202394941,3.5903458701,55.3814196137,55.3814196137
 09/24  10:00:00,34.6293889955,12.0133967745,0.0,0.154342504398,15.2809579764,7.1806917402,30.4218356734,30.4218356734
 09/24  11:00:00,34.5761419486,12.0133967745,0.0,0.101095457444,15.2809579764,7.1806917402,17.8692208157,17.8692208157
 09/24  12:00:00,44.5706869794,12.0133967745,0.0,0.0615975866346,22.9214369646,9.5742556536,4.83632611527,4.83632611527
 09/24  13:00:00,44.5462227754,12.0133967745,0.0,0.0371333827007,22.9214369646,9.5742556536,1.31672228911,1.31672228911
 09/24  14:00:00,44.5181782102,12.0133967745,0.0,0.00908881747687,22.9214369646,9.5742556536,0.0584719501016,0.0584719501016
 09/24  15:00:00,44.5095381649,12.0133967745,0.0,0.000448772215113,22.9214369646,9.5742556536,0.000401083317579,0.000401083317579
 09/24  16:00:00,44.5231799474,12.0133967745,0.0,0.0140905546507,22.9214369646,9.5742556536,3.68485793807e-06,3.68485793807e-06
 09/24  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,13.9478518641,13.9478518641
 09/24  18:00:00,27.2172156077,12.0133967745,0.0,0.0208786848351,7.6404789882,4.7871278268,26.9217393982,26.9217393982
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,22.4212065109,12.0133967745,0.0,0.593459409278,1.91011974705,2.3935639134,63.1345148584,63.1345148584
 09/25  07:00:00,24.866638196,12.0133967745,0.0,0.425634606469,7.6404789882,4.7871278268,44.2687100939,44.2687100939
 09/25  08:00:00,39.7824332365,12.0133967745,0.0,0.290365294542,19.1011974705,8.3774736969,27.0271768641,27.0271768641
 09/25  09:00:00,57.2049717482,12.0098970983,0.0,0.0418815926797,34.3821554469,10.7710376103,5.51636672167,5.51636672167
 09/25  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.136633566288,0.136633566288
 09/25  11:00:00,57.3121579373,12.0028977458,0.156067134299,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,57.5771678635,12.0028977458,0.421077060473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,57.6295473228,12.0028977458,0.473456519787,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,57.8423601299,12.0028977458,0.686269326894,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,58.0195786666,12.0028977458,0.86348786359,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,57.7316740314,12.0028977458,0.575583228346,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,57.5353214712,12.0028977458,0.379230668163,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,47.410360628,12.0028977458,0.156436930579,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,23.9646086757,12.0133967745,0.0,0.759194907385,1.91011974705,2.3935639134,96.3200859439,96.3200859439
 09/26  07:00:00,25.0160467428,12.0133967745,0.0,0.575043153305,7.6404789882,4.7871278268,72.3743169914,72.3743169914
 09/26  08:00:00,39.8897737396,12.0133967745,0.0,0.397705797664,19.1011974705,8.3774736969,48.6840077569,48.6840077569
 09/26  09:00:00,57.3238485378,12.0133967745,0.0,0.157258706081,34.3821554469,10.7710376103,17.1682340956,17.1682340956
 09/26  10:00:00,57.1590041539,12.004647584,0.0,0.00116351271753,34.3821554469,10.7710376103,3.04971447804,3.04971447804
 09/26  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0610791120706,0.0610791120706
 09/26  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.000223112107677,0.000223112107677
 09/26  13:00:00,57.2888185065,12.0028977458,0.132727703453,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,57.4837416303,12.0028977458,0.327650827239,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,57.5925821286,12.0028977458,0.43649132561,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,57.5530075258,12.0028977458,0.396916722731,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,57.4862537566,12.0028977458,0.330162953592,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,47.3042813823,12.0028977458,0.0503576848946,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,47.7817318731,12.0098970983,0.0,0.0271636073968,19.1011974705,8.3774736969,5.41500259601,5.41500259601
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,23.5363904614,12.0133967745,0.0,0.330976693082,1.91011974705,2.3935639134,37.3958315064,37.3958315064
 09/27  07:00:00,24.6992185806,12.0133967745,0.0,0.258214991062,7.6404789882,4.7871278268,26.0765034872,26.0765034872
 09/27  08:00:00,39.678554126,12.0133967745,0.0,0.186486184092,19.1011974705,8.3774736969,13.1441057498,13.1441057498
 09/27  09:00:00,57.2395706323,12.0133967745,0.0,0.0729808006049,34.3821554469,10.7710376103,0.179022598858,0.179022598858
 09/27  10:00:00,57.1629440933,12.0063974221,0.0,0.00335361407664,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,57.161144967,12.0028977458,0.00505416392462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,57.2761337364,12.0028977458,0.120042933341,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,57.3686571086,12.0028977458,0.212566305603,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,57.575751237,12.0028977458,0.419660433997,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,57.7650619543,12.0028977458,0.60897115122,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,57.6839807135,12.0028977458,0.52788991046,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,57.4955934603,12.0028977458,0.3395026573,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,47.3539625576,12.0028977458,0.100038860273,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,23.2582650936,12.0133967745,0.0,0.05285132527,1.91011974705,2.3935639134,0.101699224515,0.101699224515
 09/28  07:00:00,24.4690155257,12.0133967745,0.0,0.028011936174,7.6404789882,4.7871278268,0.00171010920445,0.00171010920445
 09/28  08:00:00,39.4824438323,12.0037726649,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,57.2969609734,12.0028977458,0.140870170395,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,57.7719501119,12.0028977458,0.615859308865,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,59.2167548639,12.0028977458,2.06066406084,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,62.541079407,12.0028977458,5.38498860395,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,66.5537094595,12.0028977458,9.39761865642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,68.4499959436,12.0028977458,11.2939051406,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,68.7581519332,12.0028977458,11.6020611301,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,67.9124216889,12.0028977458,10.7563308858,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,66.1695488391,12.0028977458,9.01345803607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,54.4447367092,12.0028977458,7.19081301183,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,58.3467423795,12.0028977458,5.58215201541,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,50.3965488751,12.0028977458,2.64897996185,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,23.3682968796,12.0133967745,0.0,0.162883111274,1.91011974705,2.3935639134,18.0797101118,18.0797101118
 09/29  07:00:00,24.5927556057,12.0133967745,0.0,0.151752016176,7.6404789882,4.7871278268,14.2596131702,14.2596131702
 09/29  08:00:00,39.5789692739,12.0133967745,0.0,0.0869013319459,19.1011974705,8.3774736969,4.38337370911,4.38337370911
 09/29  09:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,4.30802858291e-05,4.30802858291e-05
 09/29  10:00:00,57.1665699505,12.0028977458,0.0104791474374,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,57.4590063703,12.0028977458,0.302915567287,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,57.6872510477,12.0028977458,0.531160244667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,57.8599765242,12.0028977458,0.70388572116,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,58.2193715056,12.0028977458,1.06328070257,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,58.3996348274,12.0028977458,1.24354402435,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,58.2224016592,12.0028977458,1.06631085616,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,57.9424097155,12.0028977458,0.786318912453,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,48.9645025435,12.0028977458,0.332912179444,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,52.7728203665,12.0028977458,0.00823000241396,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,23.1239360539,12.0133967745,0.0,0.516913263892,1.91011974705,1.79517293505,59.9604794862,59.9604794862
 09/30  07:00:00,19.8763267801,12.0133967745,0.0,0.452344641351,3.8202394941,3.5903458701,55.75473862,55.75473862
 09/30  08:00:00,29.761857944,12.0133967745,0.0,0.303832903642,11.4607184823,5.9839097835,34.4343163421,34.4343163421
 09/30  09:00:00,44.5258812483,12.0063974221,0.0,0.0237912080524,22.9214369646,9.5742556536,2.74956185171,2.74956185171
 09/30  10:00:00,57.2244388499,12.0028977458,0.0683480468176,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,57.7060546358,12.0028977458,0.54996383278,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,58.3178000546,12.0028977458,1.16170925157,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,58.75590403,12.0028977458,1.59981322695,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,58.9253590181,12.0028977458,1.76926821502,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,58.8494047022,12.0028977458,1.69331389912,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,59.5333379588,12.0028977458,2.37724715578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,60.7801839552,12.0028977458,3.62409315219,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,43.935205042,12.0028977458,0.320636128715,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0844290825745,0.0844290825745
 09/30  21:00:00,27.6812329482,12.004647584,0.0,0.0,3.8202394941,3.5903458701,11.0205101367,11.0205101367
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,19.7536880018,12.0133967745,0.0,0.329705863085,3.8202394941,3.5903458701,48.9047257914,48.9047257914
 10/01  09:00:00,19.4496122293,12.0081472602,0.0,0.0308796048823,3.8202394941,3.5903458701,14.9091193787,14.9091193787
 10/01  10:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,0.557166351185,0.557166351185
 10/01  11:00:00,34.7785010227,12.0028977458,0.313953560235,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,46.1892107523,12.0028977458,1.69062038822,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,47.6928560821,12.0028977458,3.19426571807,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,51.3385755187,12.0028977458,6.83998515468,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,53.0490292581,12.0028977458,8.55043889408,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,53.7210758536,12.0028977458,9.22248548954,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,41.3309378417,12.0028977458,6.86639037928,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,30.8949124925,12.0028977458,2.33140793162,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,23.1985616737,12.0063974221,0.0,0.000147257879196,1.91011974705,2.3935639134,1.20745240038,1.20745240038
 10/02  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  09:00:00,57.9012151935,12.0028977458,0.745124390444,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,59.1302467774,12.0028977458,1.97415597439,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,65.5080207962,12.0028977458,8.35192999311,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,71.2836429103,12.0028977458,14.1275521072,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,75.1495272838,12.0028977458,17.9934364807,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,77.7038913094,12.0028977458,20.5478005064,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,80.0231643612,12.0028977458,22.8670735582,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,79.7758601106,12.0028977458,22.6197693076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,77.1750025631,12.0028977458,20.01891176,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,63.3818565158,12.0028977458,14.7502661518,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,61.0072762354,12.0028977458,8.24268587134,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,51.9695685419,12.0028977458,4.22199962865,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,23.1949147396,12.0028977458,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  08:00:00,39.5830252692,12.0028977458,0.101456355983,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,57.8130777235,12.0028977458,0.6569869205,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,57.7837314679,12.0028977458,0.627640664905,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,57.8074498647,12.0028977458,0.651359061627,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,57.8245878719,12.0028977458,0.668497068866,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,57.7322610301,12.0028977458,0.576170227025,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,57.742278148,12.0028977458,0.586187344981,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,57.6894528166,12.0028977458,0.533362013527,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,57.4875756047,12.0028977458,0.331484801656,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,57.2294865262,12.0028977458,0.0733957231179,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,48.631590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,52.764590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0877829120201,0.0877829120201
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,23.6595783581,12.0133967745,0.0,0.454164589737,1.91011974705,2.3935639134,56.2137992619,56.2137992619
 10/04  07:00:00,24.7641073686,12.0133967745,0.0,0.323103779046,7.6404789882,4.7871278268,36.0653912229,36.0653912229
 10/04  08:00:00,39.744046607,12.0133967745,0.0,0.251978665083,19.1011974705,8.3774736969,23.6187090603,23.6187090603
 10/04  09:00:00,57.3330536122,12.0133967745,0.0,0.166463780457,34.3821554469,10.7710376103,9.22776838143,9.22776838143
 10/04  10:00:00,57.3315610486,12.0133967745,0.0,0.164971216831,34.3821554469,10.7710376103,6.64289767664,6.64289767664
 10/04  11:00:00,57.2606281596,12.0133967745,0.0,0.0940383279049,34.3821554469,10.7710376103,0.922565624534,0.922565624534
 10/04  12:00:00,57.2322345249,12.0133967745,0.0,0.0656446931822,34.3821554469,10.7710376103,0.601678452471,0.601678452471
 10/04  13:00:00,57.2207473086,12.0133967745,0.0,0.0541574768829,34.3821554469,10.7710376103,0.405320076335,0.405320076335
 10/04  14:00:00,57.2152955533,12.0133967745,0.0,0.0487057215417,34.3821554469,10.7710376103,0.23471893381,0.23471893381
 10/04  15:00:00,57.1832830677,12.0133967745,0.0,0.0166932359612,34.3821554469,10.7710376103,0.000901549506628,0.000901549506628
 10/04  16:00:00,57.1814156752,12.0133967745,0.0,0.0148258434485,34.3821554469,10.7710376103,0.00046597323862,0.00046597323862
 10/04  17:00:00,57.2107574151,12.0133967745,0.0,0.0441675833889,34.3821554469,10.7710376103,0.000665832529314,0.000665832529314
 10/04  18:00:00,48.716265312,12.0133967745,0.0,0.0741759192839,22.9214369646,9.5742556536,0.287384083099,0.287384083099
 10/04  19:00:00,52.8935004414,12.0133967745,0.0,0.11841104864,22.9214369646,9.5742556536,2.95256599403,2.95256599403
 10/04  20:00:00,47.8919727032,12.0133967745,0.0,0.13390476131,19.1011974705,8.3774736969,5.56657733835,5.56657733835
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,24.6013899746,12.0133967745,0.0,0.0183095395999,1.91011974705,2.3935639134,0.145094192979,0.145094192979
 10/05  07:00:00,24.4305045608,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  08:00:00,39.4815689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,58.0994533968,12.0028977458,0.943362593777,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,60.788925265,12.0028977458,3.63283446196,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,65.7972344358,12.0028977458,8.64114363279,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,68.1558645961,12.0028977458,10.999773793,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,67.1841548912,12.0028977458,10.0280640882,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,68.4308402717,12.0028977458,11.2747494687,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,70.8088180501,12.0028977458,13.6527272471,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,68.7899950787,12.0028977458,11.6339042756,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,64.5370958405,12.0028977458,7.3810050375,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,52.848811985,12.0028977458,2.83955495433,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,53.2515027038,12.0028977458,0.486912339798,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,47.8735767894,12.0028977458,0.126007876128,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.2852629994,12.0133967745,0.0,0.702182564382,1.91011974705,2.3935639134,99.1865224765,99.1865224765
 10/06  07:00:00,25.0060842462,12.0133967745,0.0,0.56508065667,7.6404789882,4.7871278268,76.0534876302,76.0534876302
 10/06  08:00:00,39.8566761134,12.0133967745,0.0,0.364608171455,19.1011974705,8.3774736969,51.172638568,51.172638568
 10/06  09:00:00,57.1913350818,12.0063974221,0.0,0.0317446025734,34.3821554469,10.7710376103,17.7757638611,17.7757638611
 10/06  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.50617993924,2.50617993924
 10/06  11:00:00,57.4273893849,12.0028977458,0.271298581815,0.0,34.3821554469,10.7710376103,2.72030008479e-05,2.72030008479e-05
 10/06  12:00:00,57.8725131025,12.0028977458,0.71642229947,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,58.287520678,12.0028977458,1.13142987495,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,58.5930574208,12.0028977458,1.43696661774,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,58.6605744878,12.0028977458,1.50448368476,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,58.2625744421,12.0028977458,1.10648363909,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,57.7813948785,12.0028977458,0.625304075413,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,50.2940093762,12.0028977458,0.284752345515,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,52.875957557,12.0028977458,0.111367192966,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,47.7475689132,12.0028977458,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,24.2180322495,12.0133967745,0.0,0.233342792874,1.91011974705,1.79517293505,37.8771530521,37.8771530521
 10/07  07:00:00,19.6080498541,12.0133967745,0.0,0.184067715386,3.8202394941,3.5903458701,23.7226577374,23.7226577374
 10/07  08:00:00,29.5867319863,12.0133967745,0.0,0.128706945935,11.4607184823,5.9839097835,12.7762376247,12.7762376247
 10/07  09:00:00,44.520111976,12.0098970983,0.0,0.0145222595078,22.9214369646,9.5742556536,0.10945995674,0.10945995674
 10/07  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,57.8053694468,12.0028977458,0.649278643722,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,58.8912757787,12.0028977458,1.73518497564,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,59.3530662454,12.0028977458,2.19697544231,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,59.4387626197,12.0028977458,2.28267181665,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,59.0020659155,12.0028977458,1.84597511247,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,58.2951760561,12.0028977458,1.13908525309,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,57.7400441875,12.0028977458,0.583953384453,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,45.0331015045,12.0028977458,0.0408659245831,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,37.7135260116,12.0028977458,0.0,0.0,11.4607184823,5.9839097835,1.24362011067,1.24362011067
 10/07  21:00:00,27.779648326,12.0133967745,0.0,0.0896661872552,3.8202394941,3.5903458701,18.3307825218,18.3307825218
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.3285638516,12.0133967745,0.0,0.904581712875,3.8202394941,3.5903458701,121.089274232,121.089274232
 10/08  09:00:00,19.7449836784,12.0133967745,0.0,0.321001539703,3.8202394941,3.5903458701,70.5643736061,70.5643736061
 10/08  10:00:00,34.4868057063,12.0063974221,0.0,0.0187585676688,15.2809579764,7.1806917402,40.182336854,40.182336854
 10/08  11:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,28.306006033,28.306006033
 10/08  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,12.6364561513,12.6364561513
 10/08  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,6.56074197589,6.56074197589
 10/08  14:00:00,44.5281326341,12.0028977458,0.0295422700144,0.0,22.9214369646,9.5742556536,1.40210794871,1.40210794871
 10/08  15:00:00,44.5203995583,12.0028977458,0.0218091943109,0.0,22.9214369646,9.5742556536,0.184626910056,0.184626910056
 10/08  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.00641901160513,0.00641901160513
 10/08  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,8.81850807434,8.81850807434
 10/08  18:00:00,29.9411712275,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,31.2932077781,31.2932077781
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.4182292964,12.0133967745,0.0,0.994247157671,3.8202394941,3.5903458701,133.087543313,133.087543313
 10/09  09:00:00,19.9942034544,12.0133967745,0.0,0.570221315705,3.8202394941,3.5903458701,88.3224592997,88.3224592997
 10/09  10:00:00,34.7600944693,12.0133967745,0.0,0.285047978165,15.2809579764,7.1806917402,59.972660917,59.972660917
 10/09  11:00:00,34.5130070398,12.0081472602,0.0,0.0432100630322,15.2809579764,7.1806917402,37.4094622564,37.4094622564
 10/09  12:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,10.7869164036,10.7869164036
 10/09  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,2.10291004128,2.10291004128
 10/09  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.9906787799,0.9906787799
 10/09  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.126200398822,0.126200398822
 10/09  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,0.000566790660921,0.000566790660921
 10/09  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,5.74438200257,5.74438200257
 10/09  18:00:00,29.9411712275,12.0028977458,0.0,0.0,7.6404789882,4.7871278268,18.249932847,18.249932847
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.0820920265,12.0133967745,0.0,0.499011591564,1.91011974705,2.3935639134,64.7175252239,64.7175252239
 10/10  07:00:00,24.8323122247,12.0133967745,0.0,0.391308635164,7.6404789882,4.7871278268,46.8311953999,46.8311953999
 10/10  08:00:00,39.8154580722,12.0133967745,0.0,0.323390130275,19.1011974705,8.3774736969,35.1237843492,35.1237843492
 10/10  09:00:00,57.3784006061,12.0133967745,0.0,0.211810774409,34.3821554469,10.7710376103,15.4798350812,15.4798350812
 10/10  10:00:00,57.3262673355,12.0133967745,0.0,0.159677503727,34.3821554469,10.7710376103,10.3107518612,10.3107518612
 10/10  11:00:00,57.2449628305,12.0133967745,0.0,0.0783729987374,34.3821554469,10.7710376103,1.92318384005,1.92318384005
 10/10  12:00:00,57.1900055808,12.0133967745,0.0,0.0234157490411,34.3821554469,10.7710376103,0.326326463378,0.326326463378
 10/10  13:00:00,57.1613403174,12.0081472602,0.0,0.0,34.3821554469,10.7710376103,3.26851288309e-05,3.26851288309e-05
 10/10  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,51.4151083683,12.0098970983,0.0,0.0211853184423,22.9214369646,9.5742556536,0.00103541121553,0.00103541121553
 10/10  19:00:00,52.8919741665,12.0133967745,0.0,0.116884773757,22.9214369646,9.5742556536,5.3276592116,5.3276592116
 10/10  20:00:00,47.9132877778,12.0133967745,0.0,0.155219835902,19.1011974705,8.3774736969,10.5551210073,10.5551210073
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.2282201805,12.0133967745,0.0,0.64513974553,1.91011974705,2.3935639134,74.5448132569,74.5448132569
 10/11  07:00:00,24.9274053722,12.0133967745,0.0,0.486401782677,7.6404789882,4.7871278268,52.8571895585,52.8571895585
 10/11  08:00:00,39.896561375,12.0133967745,0.0,0.404493433087,19.1011974705,8.3774736969,41.1830941104,41.1830941104
 10/11  09:00:00,57.4532375953,12.0133967745,0.0,0.286647763541,34.3821554469,10.7710376103,21.1810952297,21.1810952297
