Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/11  10:00:00,57.3965254992,12.0133967745,0.0,0.229935667446,34.3821554469,10.7710376103,15.8548799796,15.8548799796
 10/11  11:00:00,57.3374015006,12.0133967745,0.0,0.170811668839,34.3821554469,10.7710376103,9.48687475736,9.48687475736
 10/11  12:00:00,57.3042831179,12.0133967745,0.0,0.137693286174,34.3821554469,10.7710376103,4.8180105892,4.8180105892
 10/11  13:00:00,57.3023128781,12.0133967745,0.0,0.135723046412,34.3821554469,10.7710376103,1.96311518743,1.96311518743
 10/11  14:00:00,57.273370687,12.0133967745,0.0,0.106780855268,34.3821554469,10.7710376103,1.55191628396,1.55191628396
 10/11  15:00:00,57.2331056007,12.0133967745,0.0,0.0665157690178,34.3821554469,10.7710376103,0.460584036322,0.460584036322
 10/11  16:00:00,57.268198494,12.0133967745,0.0,0.101608662279,34.3821554469,10.7710376103,0.877964206622,0.877964206622
 10/11  17:00:00,57.3148014882,12.0133967745,0.0,0.14821165647,34.3821554469,10.7710376103,2.51369669239,2.51369669239
 10/11  18:00:00,51.5569214812,12.0133967745,0.0,0.159498755136,22.9214369646,9.5742556536,6.10559380928,6.10559380928
 10/11  19:00:00,52.9923690112,12.0133967745,0.0,0.217279618486,22.9214369646,9.5742556536,11.967543943,11.967543943
 10/11  20:00:00,47.9979536157,12.0133967745,0.0,0.239885673751,19.1011974705,8.3774736969,14.4139536372,14.4139536372
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.2265091601,12.0133967745,0.0,0.64342872509,1.91011974705,2.3935639134,62.8752802428,62.8752802428
 10/12  07:00:00,24.9153811935,12.0133967745,0.0,0.47437760402,7.6404789882,4.7871278268,41.9993537125,41.9993537125
 10/12  08:00:00,39.8652865535,12.0133967745,0.0,0.373218611526,19.1011974705,8.3774736969,29.849825803,29.849825803
 10/12  09:00:00,57.4076755849,12.0133967745,0.0,0.241085753214,34.3821554469,10.7710376103,13.1434077776,13.1434077776
 10/12  10:00:00,57.3500750084,12.0133967745,0.0,0.183485176717,34.3821554469,10.7710376103,7.2282792382,7.2282792382
 10/12  11:00:00,57.3000773688,12.0133967745,0.0,0.133487537051,34.3821554469,10.7710376103,2.39678953963,2.39678953963
 10/12  12:00:00,57.2850987963,12.0133967745,0.0,0.118508964536,34.3821554469,10.7710376103,1.7003317732,1.7003317732
 10/12  13:00:00,57.257533167,12.0133967745,0.0,0.0909433353055,34.3821554469,10.7710376103,0.896457007112,0.896457007112
 10/12  14:00:00,57.2377033293,12.0133967745,0.0,0.0711134975648,34.3821554469,10.7710376103,0.556752006002,0.556752006002
 10/12  15:00:00,57.2144064665,12.0133967745,0.0,0.0478166347526,34.3821554469,10.7710376103,0.132868714193,0.132868714193
 10/12  16:00:00,57.2554629609,12.0133967745,0.0,0.0888731291729,34.3821554469,10.7710376103,0.279913702422,0.279913702422
 10/12  17:00:00,57.2854224482,12.0133967745,0.0,0.118832616477,34.3821554469,10.7710376103,0.805175580642,0.805175580642
 10/12  18:00:00,51.5544262558,12.0133967745,0.0,0.157003529759,22.9214369646,9.5742556536,3.86675073234,3.86675073234
 10/12  19:00:00,53.0069026372,12.0133967745,0.0,0.231813244425,22.9214369646,9.5742556536,11.7405238788,11.7405238788
 10/12  20:00:00,48.0271958854,12.0133967745,0.0,0.269127943455,19.1011974705,8.3774736969,17.4716079337,17.4716079337
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.3219039368,12.0133967745,0.0,0.738823501777,1.91011974705,2.3935639134,79.7140709961,79.7140709961
 10/13  07:00:00,24.9652530287,12.0133967745,0.0,0.524249439197,7.6404789882,4.7871278268,53.0069567629,53.0069567629
 10/13  08:00:00,39.896745617,12.0133967745,0.0,0.404677675079,19.1011974705,8.3774736969,38.1207340668,38.1207340668
 10/13  09:00:00,57.4295888448,12.0133967745,0.0,0.262999013027,34.3821554469,10.7710376103,17.3733482301,17.3733482301
 10/13  10:00:00,57.3663880759,12.0133967745,0.0,0.199798244146,34.3821554469,10.7710376103,11.7243667523,11.7243667523
 10/13  11:00:00,57.2807834096,12.0133967745,0.0,0.114193577909,34.3821554469,10.7710376103,2.78787566521,2.78787566521
 10/13  12:00:00,57.2191472061,12.0133967745,0.0,0.0525573743351,34.3821554469,10.7710376103,1.14724911165,1.14724911165
 10/13  13:00:00,57.2097552092,12.0133967745,0.0,0.0431653774498,34.3821554469,10.7710376103,0.642112637264,0.642112637264
 10/13  14:00:00,57.1840113819,12.0133967745,0.0,0.0174215501234,34.3821554469,10.7710376103,0.0659748006127,0.0659748006127
 10/13  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,57.1643746761,12.0081472602,0.0,0.00303435870068,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,51.441123355,12.0133967745,0.0,0.043700628945,22.9214369646,9.5742556536,0.000478737872617,0.000478737872617
 10/13  19:00:00,52.8671450716,12.0133967745,0.0,0.0920556788724,22.9214369646,9.5742556536,0.419588624514,0.419588624514
 10/13  20:00:00,47.8674661943,12.0133967745,0.0,0.109398252338,19.1011974705,8.3774736969,0.719973958299,0.719973958299
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,24.9660771993,12.0133967745,0.0,0.981387742642,1.91011974705,1.79517293505,111.535917755,111.535917755
 10/14  07:00:00,21.5976379068,12.0133967745,0.0,0.795989101431,3.8202394941,3.5903458701,90.3605650531,90.3605650531
 10/14  08:00:00,30.054098046,12.0133967745,0.0,0.596073005649,11.4607184823,5.9839097835,76.9922356876,76.9922356876
 10/14  09:00:00,44.7426405369,12.0133967745,0.0,0.233551144199,22.9214369646,9.5742556536,52.4119882536,52.4119882536
 10/14  10:00:00,57.1632149204,12.004647584,0.0,0.00537427922679,34.3821554469,10.7710376103,31.2227284531,31.2227284531
 10/14  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,14.7114978897,14.7114978897
 10/14  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,6.60223611815,6.60223611815
 10/14  13:00:00,57.1629043207,12.0028977458,0.0068135176995,0.0,34.3821554469,10.7710376103,1.87239160577,1.87239160577
 10/14  14:00:00,57.20869547,12.0028977458,0.0526046669354,0.0,34.3821554469,10.7710376103,1.28243525704,1.28243525704
 10/14  15:00:00,57.1928431983,12.0028977458,0.0367523952831,0.0,34.3821554469,10.7710376103,0.867961013132,0.867961013132
 10/14  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.518282262101,0.518282262101
 10/14  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.82155281466,2.82155281466
 10/14  18:00:00,46.4304437029,12.0081472602,0.0,0.0552919419541,19.1011974705,8.3774736969,31.0259245181,31.0259245181
 10/14  19:00:00,38.0492666079,12.0133967745,0.0,0.325241567533,11.4607184823,5.9839097835,59.9413686448,59.9413686448
 10/14  20:00:00,38.1848416684,12.0133967745,0.0,0.460816628114,11.4607184823,5.9839097835,73.7239441553,73.7239441553
 10/14  21:00:00,28.235332562,12.0133967745,0.0,0.545350423291,3.8202394941,3.5903458701,86.5435453193,86.5435453193
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.7874975884,12.0133967745,0.0,1.36351544964,3.8202394941,3.5903458701,183.634419092,183.634419092
 10/15  09:00:00,20.0857319654,12.0133967745,0.0,0.661749826628,3.8202394941,3.5903458701,126.348782067,126.348782067
 10/15  10:00:00,34.8222475485,12.0133967745,0.0,0.347201057334,15.2809579764,7.1806917402,92.0657525733,92.0657525733
 10/15  11:00:00,34.641554567,12.0133967745,0.0,0.166508075829,15.2809579764,7.1806917402,69.0734793232,69.0734793232
 10/15  12:00:00,44.5131840344,12.0063974221,0.0,0.0110939941193,22.9214369646,9.5742556536,40.9677806817,40.9677806817
 10/15  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,26.6642283444,26.6642283444
 10/15  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,17.3122999583,17.3122999583
 10/15  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,15.4903929569,15.4903929569
 10/15  16:00:00,44.5003402022,12.004647584,0.0,0.0,22.9214369646,9.5742556536,16.1922311689,16.1922311689
 10/15  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,33.871900446,33.871900446
 10/15  18:00:00,31.3807219486,12.0133967745,0.0,0.0513850257499,7.6404789882,4.7871278268,52.0221375974,52.0221375974
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,25.3974549665,12.0133967745,0.0,0.814374531481,1.91011974705,2.3935639134,102.041004348,102.041004348
 10/16  07:00:00,26.428252418,12.0133967745,0.0,0.609582161818,7.6404789882,4.7871278268,75.3741113255,75.3741113255
 10/16  08:00:00,39.988377638,12.0133967745,0.0,0.496309696038,19.1011974705,8.3774736969,60.9832018616,60.9832018616
 10/16  09:00:00,57.5553267597,12.0133967745,0.0,0.388736928018,34.3821554469,10.7710376103,45.3147790164,45.3147790164
 10/16  10:00:00,57.5311764745,12.0133967745,0.0,0.364586642752,34.3821554469,10.7710376103,40.0823194195,40.0823194195
 10/16  11:00:00,57.5124349606,12.0133967745,0.0,0.345845128855,34.3821554469,10.7710376103,30.644133402,30.644133402
 10/16  12:00:00,57.493346345,12.0133967745,0.0,0.326756513261,34.3821554469,10.7710376103,28.8007665811,28.8007665811
 10/16  13:00:00,57.4608610326,12.0133967745,0.0,0.294271200853,34.3821554469,10.7710376103,27.3058088812,27.3058088812
 10/16  14:00:00,57.4818991707,12.0133967745,0.0,0.315309338987,34.3821554469,10.7710376103,26.7273686172,26.7273686172
 10/16  15:00:00,57.4787816766,12.0133967745,0.0,0.312191844859,34.3821554469,10.7710376103,23.534620621,23.534620621
 10/16  16:00:00,57.5164219546,12.0133967745,0.0,0.349832122896,34.3821554469,10.7710376103,28.7673285774,28.7673285774
 10/16  17:00:00,57.5624212599,12.0133967745,0.0,0.395831428142,34.3821554469,10.7710376103,35.8822902968,35.8822902968
 10/16  18:00:00,51.8284751137,12.0133967745,0.0,0.431052387679,22.9214369646,9.5742556536,40.1397804166,40.1397804166
 10/16  19:00:00,53.2583354909,12.0133967745,0.0,0.483246098129,22.9214369646,9.5742556536,46.5121322503,46.5121322503
 10/16  20:00:00,48.225988607,12.0133967745,0.0,0.467920665087,19.1011974705,8.3774736969,48.9041434984,48.9041434984
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.8768391441,12.0133967745,0.0,1.29375870916,1.91011974705,2.3935639134,148.044612199,148.044612199
 10/17  07:00:00,26.8669118886,12.0133967745,0.0,1.04824163243,7.6404789882,4.7871278268,118.31987732,118.31987732
 10/17  08:00:00,40.184936919,12.0133967745,0.0,0.692868977056,19.1011974705,8.3774736969,85.8463030944,85.8463030944
 10/17  09:00:00,57.3191322307,12.0133967745,0.0,0.15254239899,34.3821554469,10.7710376103,41.2894009977,41.2894009977
 10/17  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,21.7923659078,21.7923659078
 10/17  11:00:00,57.1800095332,12.0098970983,0.0,0.0169193776816,34.3821554469,10.7710376103,9.63963736057,9.63963736057
 10/17  12:00:00,57.1745929715,12.0133967745,0.0,0.00800313976606,34.3821554469,10.7710376103,6.45158605607,6.45158605607
 10/17  13:00:00,57.1874744969,12.0133967745,0.0,0.0208846651726,34.3821554469,10.7710376103,2.65085837452,2.65085837452
 10/17  14:00:00,57.1862532004,12.0133967745,0.0,0.01966336865,34.3821554469,10.7710376103,1.48551828564,1.48551828564
 10/17  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.936696591568,0.936696591568
 10/17  16:00:00,57.1637444199,12.0063974221,0.0,0.00415394061163,34.3821554469,10.7710376103,1.08773549258,1.08773549258
 10/17  17:00:00,57.2566329622,12.0133967745,0.0,0.0900431304604,34.3821554469,10.7710376103,4.27066040533,4.27066040533
 10/17  18:00:00,52.9459831137,12.0133967745,0.0,0.170893720996,22.9214369646,9.5742556536,13.1668767487,13.1668767487
 10/17  19:00:00,53.0092132326,12.0133967745,0.0,0.234123839904,22.9214369646,9.5742556536,21.2402511429,21.2402511429
 10/17  20:00:00,48.0430922283,12.0133967745,0.0,0.285024286412,19.1011974705,8.3774736969,27.8973580702,27.8973580702
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,25.7306007021,12.0133967745,0.0,1.14752026716,1.91011974705,2.3935639134,138.053043693,138.053043693
 10/18  07:00:00,26.7391934138,12.0133967745,0.0,0.920523157619,7.6404789882,4.7871278268,110.860564121,110.860564121
 10/18  08:00:00,40.1284882115,12.0133967745,0.0,0.636420269585,19.1011974705,8.3774736969,86.5157864546,86.5157864546
 10/18  09:00:00,57.3686010687,12.0133967745,0.0,0.20201123698,34.3821554469,10.7710376103,51.9197686901,51.9197686901
 10/18  10:00:00,57.1594997511,12.004647584,0.0,0.00165910999552,34.3821554469,10.7710376103,40.4452955989,40.4452955989
 10/18  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,22.4623572393,22.4623572393
 10/18  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,12.8345774131,12.8345774131
 10/18  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,6.42670356872,6.42670356872
 10/18  14:00:00,57.1751150726,12.0028977458,0.0190242695924,0.0,34.3821554469,10.7710376103,1.49964945854,1.49964945854
 10/18  15:00:00,57.2361864644,12.0028977458,0.0800956613141,0.0,34.3821554469,10.7710376103,0.637103608886,0.637103608886
 10/18  16:00:00,57.1631394234,12.0028977458,0.00704862034006,0.0,34.3821554469,10.7710376103,0.355139462741,0.355139462741
 10/18  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.680663123647,0.680663123647
 10/18  18:00:00,52.7833080556,12.0063974221,0.0,0.0152180153572,22.9214369646,9.5742556536,18.234706779,18.234706779
 10/18  19:00:00,52.978981258,12.0133967745,0.0,0.203891865241,22.9214369646,9.5742556536,40.1031562398,40.1031562398
 10/18  20:00:00,48.1000021123,12.0133967745,0.0,0.341934170401,19.1011974705,8.3774736969,54.3452411172,54.3452411172
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,25.5862184996,12.0133967745,0.0,1.00313806464,1.91011974705,2.3935639134,129.009308411,129.009308411
 10/19  07:00:00,26.4935049141,12.0133967745,0.0,0.674834657935,7.6404789882,4.7871278268,84.1752363911,84.1752363911
 10/19  08:00:00,39.9752363367,12.0133967745,0.0,0.483168394753,19.1011974705,8.3774736969,60.8817516779,60.8817516779
 10/19  09:00:00,57.4736654243,12.0133967745,0.0,0.307075592572,34.3821554469,10.7710376103,35.3363294432,35.3363294432
 10/19  10:00:00,57.4375664956,12.0133967745,0.0,0.270976663848,34.3821554469,10.7710376103,28.0179068528,28.0179068528
 10/19  11:00:00,57.3758400877,12.0133967745,0.0,0.20925025595,34.3821554469,10.7710376103,16.9777597306,16.9777597306
 10/19  12:00:00,57.3400935511,12.0133967745,0.0,0.17350371936,34.3821554469,10.7710376103,15.4605470069,15.4605470069
 10/19  13:00:00,57.3278309606,12.0133967745,0.0,0.161241128842,34.3821554469,10.7710376103,12.8340088419,12.8340088419
 10/19  14:00:00,57.2928941208,12.0133967745,0.0,0.126304289084,34.3821554469,10.7710376103,5.88661399807,5.88661399807
 10/19  15:00:00,57.2632242299,12.0133967745,0.0,0.096634398204,34.3821554469,10.7710376103,2.36368592642,2.36368592642
 10/19  16:00:00,57.2555921272,12.0133967745,0.0,0.0890022954349,34.3821554469,10.7710376103,1.69360191006,1.69360191006
 10/19  17:00:00,57.2691197349,12.0133967745,0.0,0.102529903122,34.3821554469,10.7710376103,1.61038144198,1.61038144198
 10/19  18:00:00,52.9191382462,12.0133967745,0.0,0.144048853423,22.9214369646,9.5742556536,5.71099956054,5.71099956054
 10/19  19:00:00,52.9795782599,12.0133967745,0.0,0.204488867212,22.9214369646,9.5742556536,13.4424397355,13.4424397355
 10/19  20:00:00,47.9987840624,12.0133967745,0.0,0.240716120447,19.1011974705,8.3774736969,18.8029429359,18.8029429359
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,25.677939517,12.0133967745,0.0,1.09485908206,1.91011974705,2.3935639134,125.415124837,125.415124837
 10/20  07:00:00,26.6377675263,12.0133967745,0.0,0.819097270109,7.6404789882,4.7871278268,95.3656627032,95.3656627032
 10/20  08:00:00,40.048800396,12.0133967745,0.0,0.55673245405,19.1011974705,8.3774736969,73.8641501094,73.8641501094
 10/20  09:00:00,57.3267796478,12.0133967745,0.0,0.160189816035,34.3821554469,10.7710376103,41.4539656697,41.4539656697
 10/20  10:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,27.3028498295,27.3028498295
 10/20  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,13.6098939669,13.6098939669
 10/20  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,8.41831684876,8.41831684876
 10/20  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.99887502177,2.99887502177
 10/20  14:00:00,57.2132289629,12.0028977458,0.0571381599026,0.0,34.3821554469,10.7710376103,0.846183956915,0.846183956915
 10/20  15:00:00,57.2290151818,12.0028977458,0.0729243787711,0.0,34.3821554469,10.7710376103,0.307211621489,0.307211621489
 10/20  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.230932002265,0.230932002265
 10/20  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,1.41674787711,1.41674787711
 10/20  18:00:00,52.7852840682,12.0063974221,0.0,0.0171940279365,22.9214369646,9.5742556536,16.9419686082,16.9419686082
 10/20  19:00:00,52.9538824723,12.0133967745,0.0,0.178793079593,22.9214369646,9.5742556536,34.0009679641,34.0009679641
 10/20  20:00:00,48.0420395741,12.0133967745,0.0,0.283971632152,19.1011974705,8.3774736969,44.4162661259,44.4162661259
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.1257603432,12.0133967745,0.0,1.14107088652,1.91011974705,1.79517293505,148.449314336,148.449314336
 10/21  07:00:00,21.6967254542,12.0133967745,0.0,0.895076648788,3.8202394941,3.5903458701,120.487013644,120.487013644
 10/21  08:00:00,30.1273174059,12.0133967745,0.0,0.669292365571,11.4607184823,5.9839097835,101.939010053,101.939010053
 10/21  09:00:00,44.7831275667,12.0133967745,0.0,0.274038173981,22.9214369646,9.5742556536,67.2645899494,67.2645899494
 10/21  10:00:00,57.1711253611,12.0063974221,0.0,0.0115348818223,34.3821554469,10.7710376103,43.4744759979,43.4744759979
 10/21  11:00:00,57.2478378136,12.0133967745,0.0,0.0812479818864,34.3821554469,10.7710376103,29.3109379519,29.3109379519
 10/21  12:00:00,57.2678174975,12.0133967745,0.0,0.101227665785,34.3821554469,10.7710376103,20.9155690914,20.9155690914
 10/21  13:00:00,57.1745271208,12.0081472602,0.0,0.0131868033786,34.3821554469,10.7710376103,12.3217893359,12.3217893359
 10/21  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,7.15084599329,7.15084599329
 10/21  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.68647320033,2.68647320033
 10/21  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,1.74175121428,1.74175121428
 10/21  17:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,11.1893170956,11.1893170956
 10/21  18:00:00,47.9741955033,12.0133967745,0.0,0.216127561411,19.1011974705,8.3774736969,41.1192251796,41.1192251796
 10/21  19:00:00,38.1560438874,12.0133967745,0.0,0.432018847103,11.4607184823,5.9839097835,66.379346293,66.379346293
 10/21  20:00:00,38.2680875333,12.0133967745,0.0,0.544062492939,11.4607184823,5.9839097835,80.4607023296,80.4607023296
 10/21  21:00:00,28.3226218231,12.0133967745,0.0,0.632639684385,3.8202394941,3.5903458701,95.3037459401,95.3037459401
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,12.0163572352,0.0215210044793,0.0,0.0235435485895,1.91011974705,1.79517293505,0.342252097089,0.342252097089
 10/22  07:00:00,5.14354051652,0.0246909544122,0.0,0.0358902133363,1.91011974705,1.79517293505,0.433734639718,0.433734639718
 10/22  08:00:00,20.8762939826,12.0133967745,0.0,1.45231184382,3.8202394941,3.5903458701,195.921698939,195.921698939
 10/22  09:00:00,20.2786143793,12.0133967745,0.0,0.854632240546,3.8202394941,3.5903458701,137.578632231,137.578632231
 10/22  10:00:00,35.0268973723,12.0133967745,0.0,0.551850881186,15.2809579764,7.1806917402,102.851148719,102.851148719
 10/22  11:00:00,34.6935532523,12.0133967745,0.0,0.218506761176,15.2809579764,7.1806917402,81.3480537882,81.3480537882
 10/22  12:00:00,44.5042092738,12.004647584,0.0,0.00386907167978,22.9214369646,9.5742556536,54.5876086937,54.5876086937
 10/22  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,36.522019406,36.522019406
 10/22  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,27.6977993705,27.6977993705
 10/22  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,22.1836157362,22.1836157362
 10/22  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,17.9744776601,17.9744776601
 10/22  17:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,35.8997142348,35.8997142348
 10/22  18:00:00,32.7606244885,12.0116469364,0.0,0.0553707370802,7.6404789882,4.7871278268,57.7852878419,57.7852878419
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,25.8200756834,12.0133967745,0.0,1.23699524842,1.91011974705,2.3935639134,154.799159825,154.799159825
 10/23  07:00:00,28.1112275456,12.0133967745,0.0,0.914890622776,7.6404789882,4.7871278268,116.496751964,116.496751964
 10/23  08:00:00,40.2547655988,12.0133967745,0.0,0.762697656883,19.1011974705,8.3774736969,99.9693645666,99.9693645666
 10/23  09:00:00,57.8014255707,12.0133967745,0.0,0.634835738952,34.3821554469,10.7710376103,79.3960962669,79.3960962669
 10/23  10:00:00,57.7189064842,12.0133967745,0.0,0.552316652472,34.3821554469,10.7710376103,73.3740380302,73.3740380302
 10/23  11:00:00,57.570920937,12.0133967745,0.0,0.404331105284,34.3821554469,10.7710376103,57.3605286909,57.3605286909
 10/23  12:00:00,57.2182610932,12.0081472602,0.0,0.056920775858,34.3821554469,10.7710376103,40.1072875994,40.1072875994
 10/23  13:00:00,57.165184919,12.0081472602,0.0,0.00384460161125,34.3821554469,10.7710376103,29.9402756809,29.9402756809
 10/23  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,24.415944553,24.415944553
 10/23  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,19.3830636976,19.3830636976
 10/23  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,23.1439016378,23.1439016378
 10/23  17:00:00,58.6257647889,12.0116469364,0.0,0.0832581286393,34.3821554469,10.7710376103,32.4206386267,32.4206386267
 10/23  18:00:00,53.0666307081,12.0133967745,0.0,0.291541315347,22.9214369646,9.5742556536,42.8744505369,42.8744505369
 10/23  19:00:00,53.2317742314,12.0133967745,0.0,0.456684838711,22.9214369646,9.5742556536,62.4802237682,62.4802237682
 10/23  20:00:00,48.2921708773,12.0133967745,0.0,0.5341029354,19.1011974705,8.3774736969,73.3016675584,73.3016675584
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5751214799,0.0034996762304,0.0,0.00193814320237,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.6529473098,0.0374957811337,0.0,0.045767868185,1.91011974705,2.3935639134,0.830469275735,0.830469275735
 10/24  06:00:00,26.3386447066,12.0133967745,0.0,1.75556427158,1.91011974705,2.3935639134,217.401037863,217.401037863
 10/24  07:00:00,28.5371057001,12.0133967745,0.0,1.34076877722,7.6404789882,4.7871278268,172.9077565,172.9077565
 10/24  08:00:00,40.5031543043,12.0133967745,0.0,1.01108636237,19.1011974705,8.3774736969,148.151868949,148.151868949
 10/24  09:00:00,57.6800298558,12.0133967745,0.0,0.513440024102,34.3821554469,10.7710376103,106.432240493,106.432240493
 10/24  10:00:00,57.3321403824,12.0133967745,0.0,0.165550550674,34.3821554469,10.7710376103,81.5094162519,81.5094162519
 10/24  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,57.5589867695,57.5589867695
 10/24  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,43.3137656587,43.3137656587
 10/24  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,33.2862184565,33.2862184565
 10/24  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,27.807094828,27.807094828
 10/24  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,22.411758217,22.411758217
 10/24  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,22.3518737771,22.3518737771
 10/24  17:00:00,58.5721929596,12.0081472602,0.0,0.0331859755655,34.3821554469,10.7710376103,29.8391964376,29.8391964376
 10/24  18:00:00,52.9861794711,12.0133967745,0.0,0.211090078419,22.9214369646,9.5742556536,39.803725998,39.803725998
 10/24  19:00:00,53.0913021168,12.0133967745,0.0,0.316212724096,22.9214369646,9.5742556536,49.6622838668,49.6622838668
 10/24  20:00:00,48.1252133349,12.0133967745,0.0,0.36714539293,19.1011974705,8.3774736969,55.6290650501,55.6290650501
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,25.71206653,12.0133967745,0.0,1.12898609503,1.91011974705,2.3935639134,147.329152025,147.329152025
 10/25  07:00:00,28.0913776534,12.0133967745,0.0,0.895040730575,7.6404789882,4.7871278268,119.231683986,119.231683986
 10/25  08:00:00,40.2375317512,12.0133967745,0.0,0.745463809228,19.1011974705,8.3774736969,106.518144328,106.518144328
 10/25  09:00:00,57.605542151,12.0133967745,0.0,0.438952319225,34.3821554469,10.7710376103,78.964669433,78.964669433
 10/25  10:00:00,57.2602577165,12.0116469364,0.0,0.0954177228996,34.3821554469,10.7710376103,59.7728481103,59.7728481103
 10/25  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,39.6642247187,39.6642247187
 10/25  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,28.2339851132,28.2339851132
 10/25  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,22.5336985857,22.5336985857
 10/25  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,16.6951852975,16.6951852975
 10/25  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,10.0590436583,10.0590436583
 10/25  16:00:00,57.1769945018,12.0081472602,0.0,0.015654184406,34.3821554469,10.7710376103,13.9836851729,13.9836851729
 10/25  17:00:00,58.6662421779,12.0133967745,0.0,0.121985679538,34.3821554469,10.7710376103,20.2461092949,20.2461092949
 10/25  18:00:00,52.9756424037,12.0133967745,0.0,0.200553010984,22.9214369646,9.5742556536,27.5469064163,27.5469064163
 10/25  19:00:00,53.051011407,12.0133967745,0.0,0.275922014315,22.9214369646,9.5742556536,36.9792106775,36.9792106775
 10/25  20:00:00,48.0635147701,12.0133967745,0.0,0.305446828185,19.1011974705,8.3774736969,40.9379661347,40.9379661347
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,25.7188081714,12.0133967745,0.0,1.13572773646,1.91011974705,2.3935639134,146.019256513,146.019256513
 10/26  07:00:00,28.1235034485,12.0133967745,0.0,0.92716652568,7.6404789882,4.7871278268,121.12166717,121.12166717
 10/26  08:00:00,40.3153210901,12.0133967745,0.0,0.823253148142,19.1011974705,8.3774736969,107.772884832,107.772884832
 10/26  09:00:00,57.8025369565,12.0133967745,0.0,0.635947124798,34.3821554469,10.7710376103,78.0650216865,78.0650216865
 10/26  10:00:00,57.6663130968,12.0133967745,0.0,0.499723265041,34.3821554469,10.7710376103,59.1937706596,59.1937706596
 10/26  11:00:00,57.5626424169,12.0133967745,0.0,0.396052585179,34.3821554469,10.7710376103,42.3681277241,42.3681277241
 10/26  12:00:00,57.5089086658,12.0133967745,0.0,0.34231883412,34.3821554469,10.7710376103,34.6758962722,34.6758962722
 10/26  13:00:00,57.4803609058,12.0133967745,0.0,0.313771074075,34.3821554469,10.7710376103,30.6974459302,30.6974459302
 10/26  14:00:00,57.4710918879,12.0133967745,0.0,0.304502056185,34.3821554469,10.7710376103,29.0845739971,29.0845739971
 10/26  15:00:00,57.4311770465,12.0133967745,0.0,0.264587214725,34.3821554469,10.7710376103,21.7983849565,21.7983849565
 10/26  16:00:00,57.4317661509,12.0133967745,0.0,0.265176319123,34.3821554469,10.7710376103,23.8097064047,23.8097064047
 10/26  17:00:00,58.8589715351,12.0133967745,0.0,0.314715036692,34.3821554469,10.7710376103,30.3600976462,30.3600976462
 10/26  18:00:00,53.113552079,12.0133967745,0.0,0.338462686234,22.9214369646,9.5742556536,33.9406564136,33.9406564136
 10/26  19:00:00,53.1920647327,12.0133967745,0.0,0.41697533998,22.9214369646,9.5742556536,46.515928325,46.515928325
 10/26  20:00:00,48.2019638706,12.0133967745,0.0,0.443895928675,19.1011974705,8.3774736969,50.5247226406,50.5247226406
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,25.8316808701,12.0133967745,0.0,1.24860043509,1.91011974705,2.3935639134,146.41758257,146.41758257
 10/27  07:00:00,28.1755970604,12.0133967745,0.0,0.979260137515,7.6404789882,4.7871278268,119.225962493,119.225962493
 10/27  08:00:00,40.2010822743,12.0133967745,0.0,0.709014332399,19.1011974705,8.3774736969,99.5867853788,99.5867853788
 10/27  09:00:00,57.4219823171,12.0133967745,0.0,0.255392485387,34.3821554469,10.7710376103,60.2799456243,60.2799456243
 10/27  10:00:00,57.1589829191,12.004647584,0.0,0.00114227790803,34.3821554469,10.7710376103,34.1413711265,34.1413711265
 10/27  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,15.6018592334,15.6018592334
 10/27  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,7.31886357019,7.31886357019
 10/27  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.04451480756,2.04451480756
 10/27  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,1.10574011228,1.10574011228
 10/27  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.573560218085,0.573560218085
 10/27  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.75789663176,0.75789663176
 10/27  17:00:00,58.538451103,12.004647584,0.0,0.00294379521909,34.3821554469,10.7710376103,2.25926370712,2.25926370712
 10/27  18:00:00,52.8991745798,12.0133967745,0.0,0.124085187049,22.9214369646,9.5742556536,14.6291755303,14.6291755303
 10/27  19:00:00,53.0299923012,12.0133967745,0.0,0.254902908465,22.9214369646,9.5742556536,28.7542569378,28.7542569378
 10/27  20:00:00,48.0810954659,12.0133967745,0.0,0.323027523992,19.1011974705,8.3774736969,38.4427288223,38.4427288223
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.3506305957,12.0133967745,0.0,1.36594113903,1.91011974705,1.79517293505,169.13467538,169.13467538
 10/28  07:00:00,23.2162094678,12.0133967745,0.0,1.03689399575,3.8202394941,3.5903458701,133.940257,133.940257
 10/28  08:00:00,30.229114694,12.0133967745,0.0,0.771089653639,11.4607184823,5.9839097835,113.894852643,113.894852643
 10/28  09:00:00,44.8236097299,12.0133967745,0.0,0.314520337137,22.9214369646,9.5742556536,74.6108089152,74.6108089152
 10/28  10:00:00,57.1764119132,12.0063974221,0.0,0.0168214339085,34.3821554469,10.7710376103,44.3856558379,44.3856558379
 10/28  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,29.6239115836,29.6239115836
 10/28  12:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,22.6893719395,22.6893719395
 10/28  13:00:00,57.2323585,12.0133967745,0.0,0.0657686682335,34.3821554469,10.7710376103,20.9622063955,20.9622063955
 10/28  14:00:00,57.2941635051,12.0133967745,0.0,0.127573673413,34.3821554469,10.7710376103,20.6027462096,20.6027462096
 10/28  15:00:00,57.3270386753,12.0133967745,0.0,0.160448843614,34.3821554469,10.7710376103,18.592191932,18.592191932
 10/28  16:00:00,57.3198240179,12.0133967745,0.0,0.153234186136,34.3821554469,10.7710376103,17.1584628714,17.1584628714
 10/28  17:00:00,58.7820830387,12.0133967745,0.0,0.237826540274,34.3821554469,10.7710376103,24.4767266552,24.4767266552
 10/28  18:00:00,48.1290230236,12.0133967745,0.0,0.370955081624,19.1011974705,8.3774736969,47.10699588,47.10699588
 10/28  19:00:00,38.1646544477,12.0133967745,0.0,0.440629407355,11.4607184823,5.9839097835,59.3695718873,59.3695718873
 10/28  20:00:00,38.2051638894,12.0133967745,0.0,0.481138849039,11.4607184823,5.9839097835,64.2086695618,64.2086695618
 10/28  21:00:00,28.2620988337,12.0133967745,0.0,0.572116695011,3.8202394941,3.5903458701,79.4085261031,79.4085261031
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,12.0042980369,0.0104990286912,0.0,0.0225063261399,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,12.0885889825,0.0484821446106,0.0,0.0688141557481,1.91011974705,1.79517293505,1.17271833491,1.17271833491
 10/29  07:00:00,6.63778349971,0.0776246742648,0.0,0.099532810013,1.91011974705,1.79517293505,2.07953354155,2.07953354155
 10/29  08:00:00,21.0799517545,12.0133967745,0.0,1.65596961577,3.8202394941,3.5903458701,201.435978315,201.435978315
 10/29  09:00:00,20.5392977392,12.0133967745,0.0,1.11531560042,3.8202394941,3.5903458701,141.999375793,141.999375793
 10/29  10:00:00,35.3476053636,12.0133967745,0.0,0.87255887251,15.2809579764,7.1806917402,112.801628039,112.801628039
 10/29  11:00:00,35.2060082909,12.0133967745,0.0,0.730961799729,15.2809579764,7.1806917402,97.6243939615,97.6243939615
 10/29  12:00:00,45.1340575708,12.0133967745,0.0,0.624968178073,22.9214369646,9.5742556536,80.2647624624,80.2647624624
 10/29  13:00:00,45.1186005065,12.0133967745,0.0,0.609511113727,22.9214369646,9.5742556536,78.0551433471,78.0551433471
 10/29  14:00:00,45.1146712369,12.0133967745,0.0,0.605581844202,22.9214369646,9.5742556536,76.5869841282,76.5869841282
 10/29  15:00:00,45.1230941867,12.0133967745,0.0,0.61400479399,22.9214369646,9.5742556536,73.9819776411,73.9819776411
 10/29  16:00:00,45.1469271795,12.0133967745,0.0,0.637837786809,22.9214369646,9.5742556536,75.4723277178,75.4723277178
 10/29  17:00:00,36.224276838,12.0133967745,0.0,0.371563680155,15.2809579764,7.1806917402,100.587584168,100.587584168
 10/29  18:00:00,33.128854046,12.0133967745,0.0,0.421850456508,7.6404789882,4.7871278268,108.476459384,108.476459384
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5731833367,0.0034996762304,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5893742141,0.0104990286912,0.0,0.00919152494124,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.6074237673,0.0104990286912,0.0,0.0272410781851,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,26.1673784595,12.0133967745,0.0,1.58429802448,1.91011974705,2.3935639134,179.974671083,179.974671083
 10/30  07:00:00,28.3594419283,12.0133967745,0.0,1.16310500541,7.6404789882,4.7871278268,136.78374917,136.78374917
 10/30  08:00:00,40.4407855849,12.0133967745,0.0,0.948717643013,19.1011974705,8.3774736969,118.500681106,118.500681106
 10/30  09:00:00,57.9337403767,12.0133967745,0.0,0.767150544961,34.3821554469,10.7710376103,93.5009042705,93.5009042705
 10/30  10:00:00,57.8511701248,12.0133967745,0.0,0.684580293058,34.3821554469,10.7710376103,84.7272592599,84.7272592599
 10/30  11:00:00,57.7962297818,12.0133967745,0.0,0.629639950115,34.3821554469,10.7710376103,75.6793752742,75.6793752742
 10/30  12:00:00,57.749452327,12.0133967745,0.0,0.582862495249,34.3821554469,10.7710376103,68.8565259609,68.8565259609
 10/30  13:00:00,57.7171501693,12.0133967745,0.0,0.550560337537,34.3821554469,10.7710376103,63.826169304,63.826169304
 10/30  14:00:00,57.7254146309,12.0133967745,0.0,0.558824799159,34.3821554469,10.7710376103,62.1292720736,62.1292720736
 10/30  15:00:00,57.7027240846,12.0133967745,0.0,0.536134252909,34.3821554469,10.7710376103,58.1466185507,58.1466185507
 10/30  16:00:00,57.7233369014,12.0133967745,0.0,0.556747069673,34.3821554469,10.7710376103,59.5662041152,59.5662041152
