Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.1607774852,12.0133967745,0.0,0.736795346445,3.8202394941,3.5903458701,135.02734837,135.02734837
 11/19  10:00:00,19.6772351061,12.0133967745,0.0,0.253252967376,3.8202394941,3.5903458701,88.0370274347,88.0370274347
 11/19  11:00:00,34.4750604659,12.004647584,0.0,0.00876316532377,15.2809579764,7.1806917402,58.6569940863,58.6569940863
 11/19  12:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,42.8743500848,42.8743500848
 11/19  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,24.6771382143,24.6771382143
 11/19  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,14.9566382797,14.9566382797
 11/19  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,10.0302339454,10.0302339454
 11/19  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,8.07373024172,8.07373024172
 11/19  17:00:00,50.0092570307,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,9.90567606851,9.90567606851
 11/19  18:00:00,42.7305474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,29.2203686073,29.2203686073
 11/19  19:00:00,32.7000111235,12.004647584,0.0,0.00175672453209,7.6404789882,4.7871278268,47.4324326925,47.4324326925
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,24.1153594666,12.0133967745,0.0,0.909945698252,1.91011974705,2.3935639134,124.294590509,124.294590509
 11/20  08:00:00,25.0485878329,12.0133967745,0.0,0.607584243327,7.6404789882,4.7871278268,94.2838840542,94.2838840542
 11/20  09:00:00,40.0205962824,12.0133967745,0.0,0.528528340447,19.1011974705,8.3774736969,80.2422165102,80.2422165102
 11/20  10:00:00,57.5240735461,12.0133967745,0.0,0.357483714388,34.3821554469,10.7710376103,57.2457861863,57.2457861863
 11/20  11:00:00,57.2382354361,12.0098970983,0.0,0.0751452805742,34.3821554469,10.7710376103,44.4532248135,44.4532248135
 11/20  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,29.6727359035,29.6727359035
 11/20  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,27.642388687,27.642388687
 11/20  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,27.402202391,27.402202391
 11/20  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,28.3054615029,28.3054615029
 11/20  16:00:00,57.1602513514,12.004647584,0.0,0.00241071023743,34.3821554469,10.7710376103,28.1031549601,28.1031549601
 11/20  17:00:00,62.8130524815,12.0133967745,0.0,0.13579598311,34.3821554469,10.7710376103,30.6743268027,30.6743268027
 11/20  18:00:00,65.7217311331,12.0133967745,0.0,0.289141301378,34.3821554469,10.7710376103,43.3525181807,43.3525181807
 11/20  19:00:00,53.1919828767,12.0133967745,0.0,0.416893483986,22.9214369646,9.5742556536,60.3649104966,60.3649104966
 11/20  20:00:00,53.2954630447,12.0133967745,0.0,0.52037365194,22.9214369646,9.5742556536,75.3967823315,75.3967823315
 11/20  21:00:00,48.3245885896,12.0133967745,0.0,0.566520647675,19.1011974705,8.3774736969,81.8417680389,81.8417680389
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.6361698887,0.0382531480586,0.0,0.0282330802162,1.91011974705,2.3935639134,0.853547847651,0.853547847651
 11/21  07:00:00,24.9346012514,12.0133967745,0.0,1.72918748312,1.91011974705,2.3935639134,217.254657206,217.254657206
 11/21  08:00:00,25.7008846919,12.0133967745,0.0,1.25988110233,7.6404789882,4.7871278268,169.088128068,169.088128068
 11/21  09:00:00,40.2356967548,12.0133967745,0.0,0.743628812831,19.1011974705,8.3774736969,133.199934927,133.199934927
 11/21  10:00:00,57.4409726611,12.0133967745,0.0,0.274382829395,34.3821554469,10.7710376103,93.8371669306,93.8371669306
 11/21  11:00:00,57.178890626,12.0063974221,0.0,0.0193001467759,34.3821554469,10.7710376103,75.0664683074,75.0664683074
 11/21  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,54.8762048793,54.8762048793
 11/21  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,43.713793707,43.713793707
 11/21  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,37.8988209144,37.8988209144
 11/21  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,35.560459639,35.560459639
 11/21  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,31.8745818099,31.8745818099
 11/21  17:00:00,62.7847964027,12.0116469364,0.0,0.109289742388,34.3821554469,10.7710376103,37.4098668693,37.4098668693
 11/21  18:00:00,65.7810081255,12.0133967745,0.0,0.348418293817,34.3821554469,10.7710376103,55.6755128091,55.6755128091
 11/21  19:00:00,53.2744201858,12.0133967745,0.0,0.499330793055,22.9214369646,9.5742556536,74.9399667105,74.9399667105
 11/21  20:00:00,53.4262879239,12.0133967745,0.0,0.651198531173,22.9214369646,9.5742556536,97.2828358965,97.2828358965
 11/21  21:00:00,48.4230081534,12.0133967745,0.0,0.664940211495,19.1011974705,8.3774736969,98.5423424264,98.5423424264
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.598878551,0.0183175777327,0.0,0.0108773128016,1.91011974705,2.3935639134,0.351459745791,0.351459745791
 11/22  06:00:00,12.6855416653,0.0509599148282,0.0,0.0648980900412,1.91011974705,2.3935639134,1.24389256198,1.24389256198
 11/22  07:00:00,24.9643493604,12.0133967745,0.0,1.75893559212,1.91011974705,2.3935639134,224.160316618,224.160316618
 11/22  08:00:00,25.6561925751,12.0133967745,0.0,1.21518898559,7.6404789882,4.7871278268,166.774642955,166.774642955
 11/22  09:00:00,40.139309485,12.0133967745,0.0,0.647241543119,19.1011974705,8.3774736969,124.81390808,124.81390808
 11/22  10:00:00,57.3054899909,12.0116469364,0.0,0.140649997293,34.3821554469,10.7710376103,81.04625417,81.04625417
 11/22  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,58.2125241271,58.2125241271
 11/22  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,39.1864189801,39.1864189801
 11/22  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,25.9309031769,25.9309031769
 11/22  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,18.2511459614,18.2511459614
 11/22  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,14.9563394878,14.9563394878
 11/22  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,10.7759097538,10.7759097538
 11/22  17:00:00,62.7481460925,12.0098970983,0.0,0.0743892702842,34.3821554469,10.7710376103,25.2766205704,25.2766205704
 11/22  18:00:00,65.725832928,12.0133967745,0.0,0.293243096315,34.3821554469,10.7710376103,45.8255625679,45.8255625679
 11/22  19:00:00,53.1993442525,12.0133967745,0.0,0.424254859767,22.9214369646,9.5742556536,62.7097078775,62.7097078775
 11/22  20:00:00,53.3098103181,12.0133967745,0.0,0.534720925353,22.9214369646,9.5742556536,78.1562500207,78.1562500207
 11/22  21:00:00,48.3572331483,12.0133967745,0.0,0.599165206356,19.1011974705,8.3774736969,87.9428908432,87.9428908432
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,12.0192744225,0.0296243834439,0.0,0.0183573569789,1.91011974705,1.79517293505,0.590515112664,0.590515112664
 11/23  06:00:00,12.0837820558,0.0492514629191,0.0,0.0632379107855,1.91011974705,1.79517293505,1.19171301714,1.19171301714
 11/23  07:00:00,10.8258271063,0.135802489937,0.0,0.0963986009477,1.91011974705,1.79517293505,3.97453551579,3.97453551579
 11/23  08:00:00,3.99689359894,0.187168252153,0.0,0.104432664683,1.91011974705,1.79517293505,5.62431308245,5.62431308245
 11/23  09:00:00,20.9589274533,12.0133967745,0.0,1.53494531452,3.8202394941,3.5903458701,213.399567943,213.399567943
 11/23  10:00:00,20.0770351678,12.0133967745,0.0,0.653053029081,3.8202394941,3.5903458701,142.533493844,142.533493844
 11/23  11:00:00,34.6011512089,12.0116469364,0.0,0.127854555878,15.2809579764,7.1806917402,96.9689307663,96.9689307663
 11/23  12:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,66.5648912474,66.5648912474
 11/23  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,37.1818741131,37.1818741131
 11/23  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,23.3007117172,23.3007117172
 11/23  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,16.4656832193,16.4656832193
 11/23  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,16.4342342072,16.4342342072
 11/23  17:00:00,50.0568961203,12.0081472602,0.0,0.0423895752298,22.9214369646,9.5742556536,24.0046284241,24.0046284241
 11/23  18:00:00,42.7481400195,12.0098970983,0.0,0.0105932045758,15.2809579764,7.1806917402,44.8340224528,44.8340224528
 11/23  19:00:00,32.7947414263,12.0133967745,0.0,0.0877378367985,7.6404789882,4.7871278268,60.6107073057,60.6107073057
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,24.1912862833,12.0133967745,0.0,0.985872514942,1.91011974705,2.3935639134,128.081215935,128.081215935
 11/24  08:00:00,25.1304391675,12.0133967745,0.0,0.689435577941,7.6404789882,4.7871278268,88.7165968139,88.7165968139
 11/24  09:00:00,40.0764236366,12.0133967745,0.0,0.584355694633,19.1011974705,8.3774736969,73.7616857493,73.7616857493
 11/24  10:00:00,57.6650209182,12.0133967745,0.0,0.498431086517,34.3821554469,10.7710376103,56.0905229238,56.0905229238
 11/24  11:00:00,57.644530627,12.0133967745,0.0,0.477940795292,34.3821554469,10.7710376103,51.0526234533,51.0526234533
 11/24  12:00:00,57.5387884072,12.0133967745,0.0,0.372198575495,34.3821554469,10.7710376103,39.1150356141,39.1150356141
 11/24  13:00:00,57.4963374729,12.0133967745,0.0,0.329747641189,34.3821554469,10.7710376103,31.2243497921,31.2243497921
 11/24  14:00:00,57.4397206877,12.0133967745,0.0,0.273130855986,34.3821554469,10.7710376103,23.6282131555,23.6282131555
 11/24  15:00:00,57.3982372085,12.0133967745,0.0,0.231647376738,34.3821554469,10.7710376103,19.8354602836,19.8354602836
 11/24  16:00:00,57.3904049102,12.0133967745,0.0,0.223815078459,34.3821554469,10.7710376103,19.3732002843,19.3732002843
 11/24  17:00:00,62.9473396259,12.0133967745,0.0,0.270083127542,34.3821554469,10.7710376103,22.9619848133,22.9619848133
 11/24  18:00:00,65.7375825241,12.0133967745,0.0,0.304992692348,34.3821554469,10.7710376103,27.150383234,27.150383234
 11/24  19:00:00,53.0978974512,12.0133967745,0.0,0.322808058444,22.9214369646,9.5742556536,30.7416576113,30.7416576113
 11/24  20:00:00,53.1167792451,12.0133967745,0.0,0.341689852349,22.9214369646,9.5742556536,33.31155905,33.31155905
 11/24  21:00:00,48.0803119139,12.0133967745,0.0,0.322243972003,19.1011974705,8.3774736969,30.1014625656,30.1014625656
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,24.6234839622,12.0133967745,0.0,0.638794505559,1.91011974705,1.79517293505,68.3998145451,68.3998145451
 11/25  08:00:00,19.8374258847,12.0133967745,0.0,0.413443745975,3.8202394941,3.5903458701,42.1033542406,42.1033542406
 11/25  09:00:00,29.6350705189,12.0133967745,0.0,0.177045478601,11.4607184823,5.9839097835,24.276799903,24.276799903
 11/25  10:00:00,44.5361179334,12.0133967745,0.0,0.0270285407038,22.9214369646,9.5742556536,3.89720751498,3.89720751498
 11/25  11:00:00,57.1630901555,12.0098970983,0.0,0.0,34.3821554469,10.7710376103,0.768915527483,0.768915527483
 11/25  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  13:00:00,57.1578710614,12.0028977458,0.00178025835441,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  14:00:00,57.2356013651,12.0028977458,0.0795105621048,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  15:00:00,57.306112718,12.0028977458,0.150021914949,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  16:00:00,57.2604236907,12.0028977458,0.104332887648,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  17:00:00,62.7477516969,12.0028977458,0.080994227178,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  18:00:00,65.422090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  19:00:00,47.8256487668,12.0116469364,0.0,0.0693306630207,19.1011974705,8.3774736969,2.0798094797,2.0798094797
 11/25  20:00:00,37.9077119971,12.0133967745,0.0,0.183686956729,11.4607184823,5.9839097835,14.7954193882,14.7954193882
 11/25  21:00:00,37.9540567442,12.0133967745,0.0,0.230031703879,11.4607184823,5.9839097835,19.9172097309,19.9172097309
 11/25  22:00:00,27.9456339566,12.0133967745,0.0,0.255651817855,3.8202394941,3.5903458701,27.7314603182,27.7314603182
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,20.2628534838,12.0133967745,0.0,0.83887134506,3.8202394941,3.5903458701,98.3115675921,98.3115675921
 11/26  10:00:00,20.0047292474,12.0133967745,0.0,0.580747108625,3.8202394941,3.5903458701,73.7981112826,73.7981112826
 11/26  11:00:00,34.9129989187,12.0133967745,0.0,0.437952427598,15.2809579764,7.1806917402,57.3999009068,57.3999009068
 11/26  12:00:00,34.8828899539,12.0133967745,0.0,0.407843462736,15.2809579764,7.1806917402,51.5139487089,51.5139487089
 11/26  13:00:00,44.8353922463,12.0133967745,0.0,0.326302853549,22.9214369646,9.5742556536,36.294340484,36.294340484
 11/26  14:00:00,44.7622443267,12.0133967745,0.0,0.253154933924,22.9214369646,9.5742556536,27.3268887827,27.3268887827
 11/26  15:00:00,44.5941410241,12.0133967745,0.0,0.0850516314025,22.9214369646,9.5742556536,22.0454676726,22.0454676726
 11/26  16:00:00,44.6385797098,12.0133967745,0.0,0.129490317114,22.9214369646,9.5742556536,21.0060495623,21.0060495623
 11/26  17:00:00,50.2561806152,12.0133967745,0.0,0.236424555845,22.9214369646,9.5742556536,24.1968786309,24.1968786309
 11/26  18:00:00,42.8642437325,12.0133967745,0.0,0.12319724139,15.2809579764,7.1806917402,43.1328655437,43.1328655437
 11/26  19:00:00,32.900383295,12.0133967745,0.0,0.193379705461,7.6404789882,4.7871278268,58.3723422866,58.3723422866
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,26.1411539618,12.0133967745,0.0,1.55807352684,1.91011974705,2.3935639134,183.792651111,183.792651111
 11/27  08:00:00,25.5853014348,12.0133967745,0.0,1.14429784528,7.6404789882,4.7871278268,140.29008643,140.29008643
 11/27  09:00:00,40.40158093,12.0133967745,0.0,0.909512988087,19.1011974705,8.3774736969,115.105616814,115.105616814
 11/27  10:00:00,57.7080315318,12.0133967745,0.0,0.541441700029,34.3821554469,10.7710376103,78.3156969975,78.3156969975
 11/27  11:00:00,57.5268331088,12.0133967745,0.0,0.360243277064,34.3821554469,10.7710376103,58.1706639479,58.1706639479
 11/27  12:00:00,57.4342456271,12.0133967745,0.0,0.267655795379,34.3821554469,10.7710376103,40.7832478201,40.7832478201
 11/27  13:00:00,57.2919383076,12.0133967745,0.0,0.125348475833,34.3821554469,10.7710376103,30.192173112,30.192173112
 11/27  14:00:00,57.2425980591,12.0133967745,0.0,0.0760082274147,34.3821554469,10.7710376103,21.7141505968,21.7141505968
 11/27  15:00:00,57.2276841894,12.0133967745,0.0,0.061094357639,34.3821554469,10.7710376103,17.3587509904,17.3587509904
 11/27  16:00:00,57.2312720661,12.0133967745,0.0,0.0646822343907,34.3821554469,10.7710376103,13.1633853017,13.1633853017
 11/27  17:00:00,62.8391958099,12.0133967745,0.0,0.161939311548,34.3821554469,10.7710376103,14.3182057125,14.3182057125
 11/27  18:00:00,65.6751111798,12.0133967745,0.0,0.24252134803,34.3821554469,10.7710376103,21.4316890498,21.4316890498
 11/27  19:00:00,53.0392318044,12.0133967745,0.0,0.264142411698,22.9214369646,9.5742556536,24.3690756392,24.3690756392
 11/27  20:00:00,53.0846854413,12.0133967745,0.0,0.309596048528,22.9214369646,9.5742556536,31.652794949,31.652794949
 11/27  21:00:00,48.1189627931,12.0133967745,0.0,0.360894851188,19.1011974705,8.3774736969,40.1987099231,40.1987099231
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,25.6565316821,12.0133967745,0.0,1.07345124708,1.91011974705,2.3935639134,123.457521317,123.457521317
 11/28  08:00:00,25.2726305114,12.0133967745,0.0,0.831626921919,7.6404789882,4.7871278268,99.5295541675,99.5295541675
 11/28  09:00:00,40.0863343185,12.0133967745,0.0,0.594266376613,19.1011974705,8.3774736969,74.5190981509,74.5190981509
 11/28  10:00:00,57.2881095966,12.0098970983,0.0,0.125019441113,34.3821554469,10.7710376103,35.4659877566,35.4659877566
 11/28  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,16.3618749727,16.3618749727
 11/28  12:00:00,57.1850886837,12.0028977458,0.0289978806303,0.0,34.3821554469,10.7710376103,3.30528949126,3.30528949126
 11/28  13:00:00,57.3998714373,12.0028977458,0.243780634292,0.0,34.3821554469,10.7710376103,1.62938501777,1.62938501777
 11/28  14:00:00,57.4285510244,12.0028977458,0.272460221329,0.0,34.3821554469,10.7710376103,0.591270227835,0.591270227835
 11/28  15:00:00,57.4031879311,12.0028977458,0.247097128083,0.0,34.3821554469,10.7710376103,0.0448898243506,0.0448898243506
 11/28  16:00:00,57.217607075,12.0028977458,0.0615162719661,0.0,34.3821554469,10.7710376103,0.121083988797,0.121083988797
 11/28  17:00:00,62.6667574697,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.749607438876,0.749607438876
 11/28  18:00:00,65.422090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,2.84662172466,2.84662172466
 11/28  19:00:00,52.8016218627,12.0098970983,0.0,0.0300321461675,22.9214369646,9.5742556536,12.3713976535,12.3713976535
 11/28  20:00:00,52.9624880259,12.0133967745,0.0,0.18739863317,22.9214369646,9.5742556536,30.7802876472,30.7802876472
 11/28  21:00:00,48.0796040199,12.0133967745,0.0,0.321536077929,19.1011974705,8.3774736969,48.4052811122,48.4052811122
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,25.7306108694,12.0133967745,0.0,1.14753043442,1.91011974705,2.3935639134,143.084264876,143.084264876
 11/29  08:00:00,25.241602925,12.0133967745,0.0,0.80059933545,7.6404789882,4.7871278268,100.294948895,100.294948895
 11/29  09:00:00,40.1741605733,12.0133967745,0.0,0.682092631347,19.1011974705,8.3774736969,85.3310090115,85.3310090115
 11/29  10:00:00,57.7384933005,12.0133967745,0.0,0.571903468747,34.3821554469,10.7710376103,65.7959299526,65.7959299526
 11/29  11:00:00,57.6912885905,12.0133967745,0.0,0.524698758798,34.3821554469,10.7710376103,60.9454190416,60.9454190416
 11/29  12:00:00,57.6209750126,12.0133967745,0.0,0.454385180851,34.3821554469,10.7710376103,49.8502826592,49.8502826592
 11/29  13:00:00,57.588824521,12.0133967745,0.0,0.422234689264,34.3821554469,10.7710376103,45.3654936455,45.3654936455
 11/29  14:00:00,57.5794298249,12.0133967745,0.0,0.412839993197,34.3821554469,10.7710376103,43.8946811388,43.8946811388
 11/29  15:00:00,57.5753430916,12.0133967745,0.0,0.408753259861,34.3821554469,10.7710376103,42.7064525965,42.7064525965
 11/29  16:00:00,57.563021481,12.0133967745,0.0,0.396431649223,34.3821554469,10.7710376103,39.1992155592,39.1992155592
 11/29  17:00:00,63.0908553507,12.0133967745,0.0,0.4135988523,34.3821554469,10.7710376103,40.9085388591,40.9085388591
 11/29  18:00:00,65.8734754107,12.0133967745,0.0,0.440885578948,34.3821554469,10.7710376103,45.4343378803,45.4343378803
 11/29  19:00:00,53.2362717986,12.0133967745,0.0,0.461182405842,22.9214369646,9.5742556536,49.5302333127,49.5302333127
 11/29  20:00:00,53.2768475298,12.0133967745,0.0,0.501758137042,22.9214369646,9.5742556536,55.8371267288,55.8371267288
 11/29  21:00:00,48.2767503079,12.0133967745,0.0,0.51868236599,19.1011974705,8.3774736969,58.5390684218,58.5390684218
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,25.6228233864,12.0133967745,0.0,1.03974295139,1.91011974705,2.3935639134,115.997103895,115.997103895
 11/30  08:00:00,25.1832252621,12.0133967745,0.0,0.74222167258,7.6404789882,4.7871278268,83.0962313787,83.0962313787
 11/30  09:00:00,40.0937985991,12.0133967745,0.0,0.601730657179,19.1011974705,8.3774736969,64.5435347454,64.5435347454
 11/30  10:00:00,57.5526601439,12.0133967745,0.0,0.386070312212,34.3821554469,10.7710376103,28.8072938701,28.8072938701
 11/30  11:00:00,57.4346765061,12.0133967745,0.0,0.268086674402,34.3821554469,10.7710376103,14.2934676687,14.2934676687
 11/30  12:00:00,57.3184087963,12.0133967745,0.0,0.151818964521,34.3821554469,10.7710376103,3.25710322009,3.25710322009
 11/30  13:00:00,57.2423024549,12.0133967745,0.0,0.0757126232128,34.3821554469,10.7710376103,1.23609399886,1.23609399886
 11/30  14:00:00,57.2202332287,12.0133967745,0.0,0.0536433969955,34.3821554469,10.7710376103,0.757816409769,0.757816409769
 11/30  15:00:00,57.1941512596,12.0116469364,0.0,0.0293112660304,34.3821554469,10.7710376103,0.316895427529,0.316895427529
 11/30  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  17:00:00,62.6667574697,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  18:00:00,65.422090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  19:00:00,52.7698398784,12.0081472602,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  20:00:00,52.8033283198,12.0133967745,0.0,0.0282389270668,22.9214369646,9.5742556536,0.0,0.0
 11/30  21:00:00,47.799890111,12.0133967745,0.0,0.0418221691183,19.1011974705,8.3774736969,5.31243948765e-05,5.31243948765e-05
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,25.5719172188,12.0133967745,0.0,0.988836783852,1.91011974705,2.3935639134,104.751776159,104.751776159
 12/01  08:00:00,25.134461355,12.0133967745,0.0,0.693457765475,7.6404789882,4.7871278268,71.1611804924,71.1611804924
 12/01  09:00:00,40.0559098039,12.0133967745,0.0,0.563841861949,19.1011974705,8.3774736969,52.6208870154,52.6208870154
 12/01  10:00:00,57.5825594228,12.0133967745,0.0,0.415969591095,34.3821554469,10.7710376103,28.7742825756,28.7742825756
 12/01  11:00:00,57.4830127544,12.0133967745,0.0,0.316422922673,34.3821554469,10.7710376103,22.0721101681,22.0721101681
 12/01  12:00:00,57.44137333,12.0133967745,0.0,0.274783498283,34.3821554469,10.7710376103,18.3761782861,18.3761782861
 12/01  13:00:00,57.4163430127,12.0133967745,0.0,0.249753180964,34.3821554469,10.7710376103,18.9073268868,18.9073268868
 12/01  14:00:00,57.1877487628,12.0063974221,0.0,0.0281582835039,34.3821554469,10.7710376103,13.2631003402,13.2631003402
 12/01  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,12.6669226233,12.6669226233
 12/01  16:00:00,57.2434276034,12.0116469364,0.0,0.078587609771,34.3821554469,10.7710376103,18.1067604697,18.1067604697
 12/01  17:00:00,62.9210054322,12.0133967745,0.0,0.24374893384,34.3821554469,10.7710376103,24.6410637679,24.6410637679
 12/01  18:00:00,65.7669453452,12.0133967745,0.0,0.334355513486,34.3821554469,10.7710376103,33.0937754736,33.0937754736
 12/01  19:00:00,53.1534424118,12.0133967745,0.0,0.378353019106,22.9214369646,9.5742556536,39.8864186677,39.8864186677
 12/01  20:00:00,53.2036148672,12.0133967745,0.0,0.42852547443,22.9214369646,9.5742556536,46.3759621637,46.3759621637
 12/01  21:00:00,48.2375931963,12.0133967745,0.0,0.479525254336,19.1011974705,8.3774736969,52.9952895005,52.9952895005
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,25.3679473086,12.0133967745,0.0,1.38325785196,1.91011974705,1.79517293505,149.019532281,149.019532281
 12/02  08:00:00,20.4797060604,12.0133967745,0.0,1.05572392169,3.8202394941,3.5903458701,117.983706595,117.983706595
 12/02  09:00:00,30.2811744677,12.0133967745,0.0,0.823149427345,11.4607184823,5.9839097835,103.231404175,103.231404175
 12/02  10:00:00,45.1586637924,12.0133967745,0.0,0.649574399698,22.9214369646,9.5742556536,81.6014407679,81.6014407679
 12/02  11:00:00,57.5451412557,12.0133967745,0.0,0.378551423939,34.3821554469,10.7710376103,64.0558129386,64.0558129386
 12/02  12:00:00,57.5288008218,12.0133967745,0.0,0.362210990066,34.3821554469,10.7710376103,52.6787429382,52.6787429382
 12/02  13:00:00,57.5311909624,12.0133967745,0.0,0.364601130625,34.3821554469,10.7710376103,46.4119253046,46.4119253046
 12/02  14:00:00,57.3458093206,12.0133967745,0.0,0.179219488886,34.3821554469,10.7710376103,40.0703329986,40.0703329986
 12/02  15:00:00,57.363963154,12.0133967745,0.0,0.197373322278,34.3821554469,10.7710376103,35.568625896,35.568625896
 12/02  16:00:00,57.3906031269,12.0133967745,0.0,0.224013295211,34.3821554469,10.7710376103,35.3157709859,35.3157709859
 12/02  17:00:00,63.0536248859,12.0133967745,0.0,0.376368387504,34.3821554469,10.7710376103,44.6409503335,44.6409503335
 12/02  18:00:00,65.9747723962,12.0133967745,0.0,0.542182564504,34.3821554469,10.7710376103,64.7559268409,64.7559268409
 12/02  19:00:00,48.4879313558,12.0133967745,0.0,0.729863413893,19.1011974705,8.3774736969,95.3734827937,95.3734827937
 12/02  20:00:00,38.5649655469,12.0133967745,0.0,0.840940506527,11.4607184823,5.9839097835,111.106023074,111.106023074
 12/02  21:00:00,38.6162044867,12.0133967745,0.0,0.89217944639,11.4607184823,5.9839097835,117.374283667,117.374283667
 12/02  22:00:00,28.6272305824,12.0133967745,0.0,0.937248443664,3.8202394941,3.5903458701,127.347633698,127.347633698
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9779161287,0.0034996762304,0.0,0.00312377039026,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,12.0642722265,0.0370612717187,0.0,0.0559182726531,1.91011974705,1.79517293505,0.817135654258,0.817135654258
 12/03  04:00:00,12.1681299363,0.0942490629579,0.0,0.102588191241,1.91011974705,1.79517293505,2.59223290752,2.59223290752
 12/03  05:00:00,12.227238156,0.11167819407,0.0,0.144267279834,1.91011974705,1.79517293505,3.13755171162,3.13755171162
 12/03  06:00:00,12.3534417526,0.208874095004,0.0,0.173274975502,1.91011974705,1.79517293505,6.23514835611,6.23514835611
 12/03  07:00:00,12.399771559,0.238642865533,0.0,0.189836011358,1.91011974705,1.79517293505,7.24874221671,7.24874221671
 12/03  08:00:00,4.09071962881,0.224834027585,0.0,0.160592919121,1.91011974705,1.79517293505,6.7584443303,6.7584443303
 12/03  09:00:00,21.0543136155,12.0133967745,0.0,1.6303314768,3.8202394941,3.5903458701,220.722272976,220.722272976
 12/03  10:00:00,20.2041694393,12.0133967745,0.0,0.780187300556,3.8202394941,3.5903458701,156.428604411,156.428604411
 12/03  11:00:00,34.7370055192,12.0133967745,0.0,0.26195902803,15.2809579764,7.1806917402,115.673886961,115.673886961
 12/03  12:00:00,34.6034008049,12.0133967745,0.0,0.12835431376,15.2809579764,7.1806917402,95.526256365,95.526256365
 12/03  13:00:00,44.768132454,12.0133967745,0.0,0.25904306129,22.9214369646,9.5742556536,78.139696045,78.139696045
 12/03  14:00:00,44.583881538,12.0116469364,0.0,0.0765419833471,22.9214369646,9.5742556536,66.8358087215,66.8358087215
 12/03  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,62.4891021797,62.4891021797
 12/03  16:00:00,44.6082815379,12.0116469364,0.0,0.100941983291,22.9214369646,9.5742556536,62.7345530996,62.7345530996
 12/03  17:00:00,50.4308676472,12.0133967745,0.0,0.411111587786,22.9214369646,9.5742556536,70.0566700076,70.0566700076
 12/03  18:00:00,42.9913130448,12.0133967745,0.0,0.250266553664,15.2809579764,7.1806917402,102.611832858,102.611832858
 12/03  19:00:00,33.0510730805,12.0133967745,0.0,0.344069490987,7.6404789882,4.7871278268,118.34694629,118.34694629
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.6042355599,0.0199588141755,0.0,0.0145930852902,1.91011974705,2.3935639134,0.347156546608,0.347156546608
 12/04  03:00:00,12.6798311722,0.046912328204,0.0,0.0632351835526,1.91011974705,2.3935639134,1.11732306474,1.11732306474
 12/04  04:00:00,12.8057168059,0.123871380743,0.0,0.112161764742,1.91011974705,2.3935639134,3.57352210389,3.57352210389
 12/04  05:00:00,12.9670913149,0.237384848936,0.0,0.160022805527,1.91011974705,2.3935639134,7.16529590952,7.16529590952
 12/04  06:00:00,13.0242597438,0.255075498854,0.0,0.199500584493,1.91011974705,2.3935639134,7.7543243514,7.7543243514
 12/04  07:00:00,26.5295408319,12.0133967745,0.0,1.94646039692,1.91011974705,2.3935639134,250.462712056,250.462712056
 12/04  08:00:00,27.3091703463,12.0133967745,0.0,1.49050009013,7.6404789882,4.7871278268,200.097212635,200.097212635
 12/04  09:00:00,40.5223950507,12.0133967745,0.0,1.0303271088,19.1011974705,8.3774736969,161.69850903,161.69850903
 12/04  10:00:00,57.6464153253,12.0133967745,0.0,0.47982549354,34.3821554469,10.7710376103,120.184327966,120.184327966
 12/04  11:00:00,57.2407362925,12.0098970983,0.0,0.0776461369874,34.3821554469,10.7710376103,100.927777806,100.927777806
 12/04  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,79.8295561874,79.8295561874
 12/04  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,70.5836043216,70.5836043216
 12/04  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,62.2053828202,62.2053828202
 12/04  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,53.4184170042,53.4184170042
 12/04  16:00:00,57.1634483709,12.004647584,0.0,0.00560772971475,34.3821554469,10.7710376103,50.9632798432,50.9632798432
 12/04  17:00:00,62.9554799536,12.0133967745,0.0,0.278223455181,34.3821554469,10.7710376103,61.0199433393,61.0199433393
 12/04  18:00:00,65.8632858894,12.0133967745,0.0,0.430696057681,34.3821554469,10.7710376103,65.6413976007,65.6413976007
 12/04  19:00:00,53.2412268055,12.0133967745,0.0,0.46613741281,22.9214369646,9.5742556536,67.7626342079,67.7626342079
 12/04  20:00:00,53.2884957064,12.0133967745,0.0,0.513406313635,22.9214369646,9.5742556536,75.0223077572,75.0223077572
 12/04  21:00:00,48.2942301053,12.0133967745,0.0,0.536162163394,19.1011974705,8.3774736969,78.8881716062,78.8881716062
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,25.9438787078,12.0133967745,0.0,1.36079827279,1.91011974705,2.3935639134,172.793646651,172.793646651
 12/05  08:00:00,26.792506289,12.0133967745,0.0,0.973836032826,7.6404789882,4.7871278268,126.296282961,126.296282961
 12/05  09:00:00,40.2271631398,12.0133967745,0.0,0.735095197866,19.1011974705,8.3774736969,96.7400571807,96.7400571807
 12/05  10:00:00,57.5579419053,12.0133967745,0.0,0.391352073597,34.3821554469,10.7710376103,60.1848981251,60.1848981251
 12/05  11:00:00,57.1891676266,12.0063974221,0.0,0.0295771472912,34.3821554469,10.7710376103,39.6858349228,39.6858349228
 12/05  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,25.1571907689,25.1571907689
 12/05  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,21.1884421813,21.1884421813
 12/05  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,18.0869247368,18.0869247368
 12/05  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,21.3412765183,21.3412765183
 12/05  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,24.2421066939,24.2421066939
 12/05  17:00:00,62.7321724485,12.0081472602,0.0,0.060165464491,34.3821554469,10.7710376103,35.4848872338,35.4848872338
 12/05  18:00:00,65.749272766,12.0133967745,0.0,0.316682934287,34.3821554469,10.7710376103,52.8820724264,52.8820724264
 12/05  19:00:00,53.2202416174,12.0133967745,0.0,0.445152224706,22.9214369646,9.5742556536,66.4690612133,66.4690612133
 12/05  20:00:00,53.3186239715,12.0133967745,0.0,0.543534578815,22.9214369646,9.5742556536,79.5435836994,79.5435836994
 12/05  21:00:00,48.4116537479,12.0133967745,0.0,0.653585806009,19.1011974705,8.3774736969,96.2877009858,96.2877009858
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.6142503868,0.0343785237937,0.0,0.0101882025977,1.91011974705,2.3935639134,0.841533087313,0.841533087313
 12/06  05:00:00,12.6580170943,0.0402667567307,0.0,0.0480666770826,1.91011974705,2.3935639134,0.915542638973,0.915542638973
 12/06  06:00:00,12.7871062025,0.130816715795,0.0,0.086605826257,1.91011974705,2.3935639134,3.81196880441,3.81196880441
 12/06  07:00:00,26.3471269744,12.0133967745,0.0,1.76404653939,1.91011974705,2.3935639134,226.53335423,226.53335423
 12/06  08:00:00,27.1374437278,12.0133967745,0.0,1.31877347164,7.6404789882,4.7871278268,172.290459791,172.290459791
 12/06  09:00:00,40.6513069832,12.0133967745,0.0,1.1592390413,19.1011974705,8.3774736969,151.747380315,151.747380315
 12/06  10:00:00,58.1601253229,12.0133967745,0.0,0.993535491212,34.3821554469,10.7710376103,126.647294664,126.647294664
 12/06  11:00:00,58.0486309666,12.0133967745,0.0,0.882041134913,34.3821554469,10.7710376103,114.412089224,114.412089224
 12/06  12:00:00,57.9051363393,12.0133967745,0.0,0.738546507613,34.3821554469,10.7710376103,98.8639904306,98.8639904306
 12/06  13:00:00,57.9361968563,12.0133967745,0.0,0.769607024582,34.3821554469,10.7710376103,100.056898739,100.056898739
 12/06  14:00:00,57.9838735078,12.0133967745,0.0,0.817283676091,34.3821554469,10.7710376103,105.418105343,105.418105343
 12/06  15:00:00,57.9838937522,12.0133967745,0.0,0.817303920448,34.3821554469,10.7710376103,102.183382799,102.183382799
 12/06  16:00:00,57.9293145351,12.0133967745,0.0,0.762724703359,34.3821554469,10.7710376103,95.1870631247,95.1870631247
 12/06  17:00:00,63.4726624566,12.0133967745,0.0,0.795405958244,34.3821554469,10.7710376103,96.9779894943,96.9779894943
 12/06  18:00:00,66.269468371,12.0133967745,0.0,0.836878539314,34.3821554469,10.7710376103,101.660217699,101.660217699
 12/06  19:00:00,53.6412992627,12.0133967745,0.0,0.866209869998,22.9214369646,9.5742556536,106.275096867,106.275096867
 12/06  20:00:00,53.6870046992,12.0133967745,0.0,0.911915306517,22.9214369646,9.5742556536,113.090010639,113.090010639
 12/06  21:00:00,48.6900494841,12.0133967745,0.0,0.931981542201,19.1011974705,8.3774736969,116.409765319,116.409765319
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5935510968,0.0104990286912,0.0,0.0133684076206,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.6533445084,0.0343995753088,0.0,0.0492612726322,1.91011974705,2.3935639134,0.736499083622,0.736499083622
 12/07  04:00:00,12.6834900858,0.0372006517822,0.0,0.076605773538,1.91011974705,2.3935639134,0.822744210971,0.822744210971
 12/07  05:00:00,12.7321627077,0.0642275406968,0.0,0.0982515065483,1.91011974705,2.3935639134,1.66926977821,1.66926977821
 12/07  06:00:00,12.7691529187,0.0851628119396,0.0,0.114306446324,1.91011974705,2.3935639134,2.30851318563,2.30851318563
 12/07  07:00:00,26.3024057254,12.0133967745,0.0,1.7193252904,1.91011974705,2.3935639134,206.463170903,206.463170903
 12/07  08:00:00,27.0926468,12.0133967745,0.0,1.27397654379,7.6404789882,4.7871278268,155.142299215,155.142299215
 12/07  09:00:00,40.5662906058,12.0133967745,0.0,1.0742226639,19.1011974705,8.3774736969,133.732634343,133.732634343
 12/07  10:00:00,58.1035887204,12.0133967745,0.0,0.936998888657,34.3821554469,10.7710376103,111.740602879,111.740602879
 12/07  11:00:00,58.0524671687,12.0133967745,0.0,0.885877336947,34.3821554469,10.7710376103,105.308546545,105.308546545
 12/07  12:00:00,58.0119122704,12.0133967745,0.0,0.845322438719,34.3821554469,10.7710376103,96.4038233093,96.4038233093
 12/07  13:00:00,58.0547357863,12.0133967745,0.0,0.888145954574,34.3821554469,10.7710376103,94.0482030708,94.0482030708
 12/07  14:00:00,58.0433344628,12.0133967745,0.0,0.876744631076,34.3821554469,10.7710376103,91.8562368111,91.8562368111
 12/07  15:00:00,58.0440539511,12.0133967745,0.0,0.877464119329,34.3821554469,10.7710376103,90.4838296024,90.4838296024
 12/07  16:00:00,57.9728688845,12.0133967745,0.0,0.806279052765,34.3821554469,10.7710376103,82.9901005401,82.9901005401
 12/07  17:00:00,63.4133853936,12.0133967745,0.0,0.736128895245,34.3821554469,10.7710376103,75.0880607673,75.0880607673
 12/07  18:00:00,66.2541596307,12.0133967745,0.0,0.821569798942,34.3821554469,10.7710376103,82.0992785295,82.0992785295
 12/07  19:00:00,53.5946553704,12.0133967745,0.0,0.819565977671,22.9214369646,9.5742556536,90.4324956359,90.4324956359
 12/07  20:00:00,53.6134161756,12.0133967745,0.0,0.83832678289,22.9214369646,9.5742556536,96.329805511,96.329805511
 12/07  21:00:00,48.5828898817,12.0133967745,0.0,0.824821939775,19.1011974705,8.3774736969,95.5672986563,95.5672986563
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5731833367,0.0034996762304,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5822176886,0.0104990286912,0.0,0.00203499946788,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5898332731,0.0104990286912,0.0,0.00965058393002,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,26.0676792556,12.0133967745,0.0,1.48459882065,1.91011974705,2.3935639134,161.424952686,161.424952686
 12/08  08:00:00,26.833539845,12.0133967745,0.0,1.01486958876,7.6404789882,4.7871278268,114.555986719,114.555986719
