Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/08  09:00:00,40.0468350766,12.0133967745,0.0,0.55476713469,19.1011974705,8.3774736969,84.3772918873,84.3772918873
 12/08  10:00:00,57.2273254183,12.0081472602,0.0,0.0659851009026,34.3821554469,10.7710376103,41.5599041413,41.5599041413
 12/08  11:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,24.8342622208,24.8342622208
 12/08  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,12.7206367461,12.7206367461
 12/08  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,9.08269268265,9.08269268265
 12/08  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,5.59261839978,5.59261839978
 12/08  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,3.85852365178,3.85852365178
 12/08  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,4.1221163803,4.1221163803
 12/08  17:00:00,64.0444241364,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,13.1415709298,13.1415709298
 12/08  18:00:00,65.559034668,12.0133967745,0.0,0.126444836234,34.3821554469,10.7710376103,25.8070762823,25.8070762823
 12/08  19:00:00,53.028303257,12.0133967745,0.0,0.253213864239,22.9214369646,9.5742556536,35.9213996668,35.9213996668
 12/08  20:00:00,53.1500829611,12.0133967745,0.0,0.374993568395,22.9214369646,9.5742556536,52.3406303416,52.3406303416
 12/08  21:00:00,48.1923022071,12.0133967745,0.0,0.434234265144,19.1011974705,8.3774736969,60.7558865296,60.7558865296
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,12.0148248006,0.0270552004427,0.0,0.0164769180628,1.91011974705,1.79517293505,0.564980550693,0.564980550693
 12/09  07:00:00,25.6481249246,12.0133967745,0.0,1.66343546798,1.91011974705,1.79517293505,210.171393342,210.171393342
 12/09  08:00:00,22.0642389291,12.0133967745,0.0,1.26259012372,3.8202394941,3.5903458701,166.929922864,166.929922864
 12/09  09:00:00,30.5021069079,12.0133967745,0.0,1.04408186758,11.4607184823,5.9839097835,148.638455231,148.638455231
 12/09  10:00:00,45.2809182821,12.0133967745,0.0,0.771828889379,22.9214369646,9.5742556536,115.377207448,115.377207448
 12/09  11:00:00,57.7087958929,12.0133967745,0.0,0.542206061207,34.3821554469,10.7710376103,87.2946830115,87.2946830115
 12/09  12:00:00,57.5002688347,12.0133967745,0.0,0.333679003016,34.3821554469,10.7710376103,67.1267601137,67.1267601137
 12/09  13:00:00,57.478897862,12.0133967745,0.0,0.312308030254,34.3821554469,10.7710376103,53.8976800917,53.8976800917
 12/09  14:00:00,57.4532588995,12.0133967745,0.0,0.286669067781,34.3821554469,10.7710376103,45.3382151259,45.3382151259
 12/09  15:00:00,57.4661063172,12.0133967745,0.0,0.299516485506,34.3821554469,10.7710376103,42.5928360768,42.5928360768
 12/09  16:00:00,57.5203357806,12.0133967745,0.0,0.353745948918,34.3821554469,10.7710376103,41.2555096179,41.2555096179
 12/09  17:00:00,64.4420299982,12.0133967745,0.0,0.387106833171,34.3821554469,10.7710376103,40.4720504859,40.4720504859
 12/09  18:00:00,65.8496062718,12.0133967745,0.0,0.417016440043,34.3821554469,10.7710376103,44.7509612259,44.7509612259
 12/09  19:00:00,48.2687756565,12.0133967745,0.0,0.510707714614,19.1011974705,8.3774736969,64.1694821185,64.1694821185
 12/09  20:00:00,38.292910228,12.0133967745,0.0,0.568885187718,11.4607184823,5.9839097835,73.5820197381,73.5820197381
 12/09  21:00:00,38.3845863874,12.0133967745,0.0,0.660561347064,11.4607184823,5.9839097835,83.5009446911,83.5009446911
 12/09  22:00:00,28.4804806469,12.0133967745,0.0,0.790498508178,3.8202394941,3.5903458701,97.7600706517,97.7600706517
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,20.8370754591,12.0133967745,0.0,1.41309332033,3.8202394941,3.5903458701,162.0493724,162.0493724
 12/10  10:00:00,20.4062567369,12.0133967745,0.0,0.982274598141,3.8202394941,3.5903458701,121.271998865,121.271998865
 12/10  11:00:00,35.280963222,12.0133967745,0.0,0.805916730875,15.2809579764,7.1806917402,104.171960108,104.171960108
 12/10  12:00:00,35.2265861822,12.0133967745,0.0,0.751539691025,15.2809579764,7.1806917402,98.321552807,98.321552807
 12/10  13:00:00,45.2132200668,12.0133967745,0.0,0.704130674069,22.9214369646,9.5742556536,81.7376562596,81.7376562596
 12/10  14:00:00,45.1748252738,12.0133967745,0.0,0.665735881044,22.9214369646,9.5742556536,75.0489821318,75.0489821318
 12/10  15:00:00,45.1474934528,12.0133967745,0.0,0.638404060086,22.9214369646,9.5742556536,72.4583641745,72.4583641745
 12/10  16:00:00,45.1459094257,12.0133967745,0.0,0.636820032939,22.9214369646,9.5742556536,70.9894929239,70.9894929239
 12/10  17:00:00,52.0315096739,12.0133967745,0.0,0.634086947797,22.9214369646,9.5742556536,69.8899758401,69.8899758401
 12/10  18:00:00,43.122215179,12.0133967745,0.0,0.381168687857,15.2809579764,7.1806917402,91.0281951361,91.0281951361
 12/10  19:00:00,33.1192532849,12.0133967745,0.0,0.412249695357,7.6404789882,4.7871278268,95.3261032189,95.3261032189
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,26.0196007677,12.0133967745,0.0,1.4365203327,1.91011974705,2.3935639134,162.760859414,162.760859414
 12/11  08:00:00,26.8293962224,12.0133967745,0.0,1.0107259662,7.6404789882,4.7871278268,117.559069067,117.559069067
 12/11  09:00:00,40.3113778565,12.0133967745,0.0,0.819309914617,19.1011974705,8.3774736969,97.2917019185,97.2917019185
 12/11  10:00:00,57.7531949366,12.0133967745,0.0,0.586605104868,34.3821554469,10.7710376103,71.5636419344,71.5636419344
 12/11  11:00:00,57.6761938438,12.0133967745,0.0,0.509604012041,34.3821554469,10.7710376103,59.6184819296,59.6184819296
 12/11  12:00:00,57.6122496901,12.0133967745,0.0,0.445659858416,34.3821554469,10.7710376103,47.9507807872,47.9507807872
 12/11  13:00:00,57.5873863382,12.0133967745,0.0,0.420796506459,34.3821554469,10.7710376103,41.1677439801,41.1677439801
 12/11  14:00:00,57.5464552039,12.0133967745,0.0,0.379865372206,34.3821554469,10.7710376103,35.8168149471,35.8168149471
 12/11  15:00:00,57.5053173448,12.0133967745,0.0,0.338727513059,34.3821554469,10.7710376103,30.2923414001,30.2923414001
 12/11  16:00:00,57.4596506638,12.0133967745,0.0,0.293060832099,34.3821554469,10.7710376103,26.890477198,26.890477198
 12/11  17:00:00,64.4021889852,12.0133967745,0.0,0.347265820171,34.3821554469,10.7710376103,31.0591697537,31.0591697537
 12/11  18:00:00,65.82614014,12.0133967745,0.0,0.393550308273,34.3821554469,10.7710376103,35.4873864732,35.4873864732
 12/11  19:00:00,53.2104946279,12.0133967745,0.0,0.435405235189,22.9214369646,9.5742556536,42.5890803728,42.5890803728
 12/11  20:00:00,53.2688163913,12.0133967745,0.0,0.493726998591,22.9214369646,9.5742556536,51.2010019679,51.2010019679
 12/11  21:00:00,48.2693971631,12.0133967745,0.0,0.511329221175,19.1011974705,8.3774736969,54.0319463363,54.0319463363
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,25.9573566438,12.0133967745,0.0,1.37427620885,1.91011974705,2.3935639134,156.198535381,156.198535381
 12/12  08:00:00,26.8531997741,12.0133967745,0.0,1.03452951794,7.6404789882,4.7871278268,122.165334968,122.165334968
 12/12  09:00:00,40.3756601236,12.0133967745,0.0,0.883592181692,19.1011974705,8.3774736969,105.342226991,105.342226991
 12/12  10:00:00,57.8680655622,12.0133967745,0.0,0.701475730463,34.3821554469,10.7710376103,82.3810326821,82.3810326821
 12/12  11:00:00,57.6284954242,12.0133967745,0.0,0.46190559245,34.3821554469,10.7710376103,74.9645040639,74.9645040639
 12/12  12:00:00,57.6281657577,12.0133967745,0.0,0.461575925961,34.3821554469,10.7710376103,64.1684053992,64.1684053992
 12/12  13:00:00,57.5586310327,12.0133967745,0.0,0.392041200968,34.3821554469,10.7710376103,55.2211534342,55.2211534342
 12/12  14:00:00,57.589833646,12.0133967745,0.0,0.423243814247,34.3821554469,10.7710376103,54.4404387904,54.4404387904
 12/12  15:00:00,57.3809047291,12.0133967745,0.0,0.214314897343,34.3821554469,10.7710376103,52.8400839639,52.8400839639
 12/12  16:00:00,57.3392396579,12.0133967745,0.0,0.172649826212,34.3821554469,10.7710376103,51.9347610607,51.9347610607
 12/12  17:00:00,64.4673062993,12.0133967745,0.0,0.412383134261,34.3821554469,10.7710376103,58.188756313,58.188756313
 12/12  18:00:00,65.9683709277,12.0133967745,0.0,0.535781095928,34.3821554469,10.7710376103,66.9686335494,66.9686335494
 12/12  19:00:00,53.3499582917,12.0133967745,0.0,0.574868899012,22.9214369646,9.5742556536,70.4951543141,70.4951543141
 12/12  20:00:00,53.3893733623,12.0133967745,0.0,0.614283969559,22.9214369646,9.5742556536,74.8562206972,74.8562206972
 12/12  21:00:00,48.3775268997,12.0133967745,0.0,0.619458957744,19.1011974705,8.3774736969,74.9591637195,74.9591637195
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,25.9547242495,12.0133967745,0.0,1.37164381453,1.91011974705,2.3935639134,159.361980861,159.361980861
 12/13  08:00:00,26.8161691962,12.0133967745,0.0,0.997498940017,7.6404789882,4.7871278268,118.919752925,118.919752925
 12/13  09:00:00,40.3323024199,12.0133967745,0.0,0.840234477935,19.1011974705,8.3774736969,99.9822031266,99.9822031266
 12/13  10:00:00,57.8733829361,12.0133967745,0.0,0.70679310441,34.3821554469,10.7710376103,79.3352298573,79.3352298573
 12/13  11:00:00,57.7170459391,12.0133967745,0.0,0.550456107384,34.3821554469,10.7710376103,69.3143428318,69.3143428318
 12/13  12:00:00,57.3583783192,12.0133967745,0.0,0.191788487504,34.3821554469,10.7710376103,51.9507427864,51.9507427864
 12/13  13:00:00,57.4526928007,12.0133967745,0.0,0.286102968983,34.3821554469,10.7710376103,47.6006823914,47.6006823914
 12/13  14:00:00,57.5919184544,12.0133967745,0.0,0.425328622639,34.3821554469,10.7710376103,55.8388762611,55.8388762611
 12/13  15:00:00,57.5851047214,12.0133967745,0.0,0.418514889664,34.3821554469,10.7710376103,54.2434646957,54.2434646957
 12/13  16:00:00,57.4899232212,12.0133967745,0.0,0.323333389485,34.3821554469,10.7710376103,48.1426585219,48.1426585219
 12/13  17:00:00,63.1280854493,12.0133967745,0.0,0.450828950876,34.3821554469,10.7710376103,56.5287405233,56.5287405233
 12/13  18:00:00,65.9905328523,12.0133967745,0.0,0.557943020524,34.3821554469,10.7710376103,67.5391611806,67.5391611806
 12/13  19:00:00,53.3876199319,12.0133967745,0.0,0.612530539164,22.9214369646,9.5742556536,74.4769059792,74.4769059792
 12/13  20:00:00,53.4409417904,12.0133967745,0.0,0.665852397635,22.9214369646,9.5742556536,81.2512418437,81.2512418437
 12/13  21:00:00,48.4550545569,12.0133967745,0.0,0.696986614957,19.1011974705,8.3774736969,84.7739574259,84.7739574259
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5868429743,0.0104990286912,0.0,0.00666028511994,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,26.1668793061,12.0133967745,0.0,1.58379887111,1.91011974705,2.3935639134,183.658808185,183.658808185
 12/14  08:00:00,27.0081862213,12.0133967745,0.0,1.18951596509,7.6404789882,4.7871278268,146.551688173,146.551688173
 12/14  09:00:00,40.4353447016,12.0133967745,0.0,0.94327675971,19.1011974705,8.3774736969,136.73495515,136.73495515
 12/14  10:00:00,57.7252020767,12.0133967745,0.0,0.558612244957,34.3821554469,10.7710376103,117.531775564,117.531775564
 12/14  11:00:00,57.362528903,12.0133967745,0.0,0.195939071303,34.3821554469,10.7710376103,105.920288786,105.920288786
 12/14  12:00:00,57.1590913247,12.004647584,0.0,0.001250683535,34.3821554469,10.7710376103,92.8054388753,92.8054388753
 12/14  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,84.8858864077,84.8858864077
 12/14  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,79.2529340392,79.2529340392
 12/14  15:00:00,57.1578406412,12.004647584,0.0,0.0,34.3821554469,10.7710376103,81.1853438347,81.1853438347
 12/14  16:00:00,57.333193832,12.0133967745,0.0,0.166604000293,34.3821554469,10.7710376103,81.5812028959,81.5812028959
 12/14  17:00:00,63.2030196223,12.0133967745,0.0,0.525763123931,34.3821554469,10.7710376103,89.9361978741,89.9361978741
 12/14  18:00:00,66.1346731884,12.0133967745,0.0,0.702083356701,34.3821554469,10.7710376103,102.088939112,102.088939112
 12/14  19:00:00,53.5653801076,12.0133967745,0.0,0.790290714884,22.9214369646,9.5742556536,113.488666332,113.488666332
 12/14  20:00:00,53.6507218415,12.0133967745,0.0,0.875632448782,22.9214369646,9.5742556536,123.933018867,123.933018867
 12/14  21:00:00,48.6713084778,12.0133967745,0.0,0.913240535867,19.1011974705,8.3774736969,128.555074295,128.555074295
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.6049632666,0.0269150777064,0.0,0.00836452845199,1.91011974705,2.3935639134,0.666798805338,0.666798805338
 12/15  02:00:00,12.8147070759,0.147066986933,0.0,0.0979564284969,1.91011974705,2.3935639134,4.31335604924,4.31335604924
 12/15  03:00:00,13.002740601,0.273566564406,0.0,0.15949037617,1.91011974705,2.3935639134,8.3422204416,8.3422204416
 12/15  04:00:00,13.0379856074,0.272964296793,0.0,0.195337650184,1.91011974705,2.3935639134,8.29463400867,8.29463400867
 12/15  05:00:00,13.1379355337,0.357932587874,0.0,0.210319285376,1.91011974705,2.3935639134,11.0286324241,11.0286324241
 12/15  06:00:00,13.113251939,0.316862863831,0.0,0.226705414689,1.91011974705,2.3935639134,9.68978751889,9.68978751889
 12/15  07:00:00,26.5951617196,12.0133967745,0.0,2.0120812846,1.91011974705,2.3935639134,263.118931447,263.118931447
 12/15  08:00:00,28.7250528122,12.0133967745,0.0,1.52871588931,7.6404789882,4.7871278268,209.448334829,209.448334829
 12/15  09:00:00,40.5459012825,12.0133967745,0.0,1.05383334054,19.1011974705,8.3774736969,181.842240783,181.842240783
 12/15  10:00:00,57.7633284159,12.0133967745,0.0,0.596738584208,34.3821554469,10.7710376103,149.79426179,149.79426179
 12/15  11:00:00,57.4436017142,12.0133967745,0.0,0.277011882428,34.3821554469,10.7710376103,134.53490117,134.53490117
 12/15  12:00:00,57.2072518049,12.0116469364,0.0,0.0424118113168,34.3821554469,10.7710376103,116.591649803,116.591649803
 12/15  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,104.640022488,104.640022488
 12/15  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,97.5346882931,97.5346882931
 12/15  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,90.9117463121,90.9117463121
 12/15  16:00:00,57.3510478992,12.0133967745,0.0,0.184458067495,34.3821554469,10.7710376103,88.8792716126,88.8792716126
 12/15  17:00:00,63.245832667,12.0133967745,0.0,0.568576168607,34.3821554469,10.7710376103,99.2847307773,99.2847307773
 12/15  18:00:00,66.1524649706,12.0133967745,0.0,0.719875138883,34.3821554469,10.7710376103,107.778907493,107.778907493
 12/15  19:00:00,53.6130078635,12.0133967745,0.0,0.837918470761,22.9214369646,9.5742556536,123.637257065,123.637257065
 12/15  20:00:00,53.7316874339,12.0133967745,0.0,0.956598041201,22.9214369646,9.5742556536,139.260867876,139.260867876
 12/15  21:00:00,48.7807481371,12.0133967745,0.0,1.02268019512,19.1011974705,8.3774736969,147.635555942,147.635555942
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.6218569873,0.051483220157,0.0,0.000690106739408,1.91011974705,2.3935639134,1.58612423209,1.58612423209
 12/16  01:00:00,12.2589265215,0.206691864227,0.0,0.0809419752129,1.91011974705,1.79517293505,6.2424689626,6.2424689626
 12/16  02:00:00,12.4030038014,0.28310704573,0.0,0.148604073599,1.91011974705,1.79517293505,8.61580263116,8.61580263116
 12/16  03:00:00,12.5239762358,0.352138254399,0.0,0.2005452993,1.91011974705,1.79517293505,10.8887894703,10.8887894703
 12/16  04:00:00,12.6146321442,0.397825508349,0.0,0.245513953791,1.91011974705,1.79517293505,12.2517794021,12.2517794021
 12/16  05:00:00,12.587060352,0.385311005617,0.0,0.230456664271,1.91011974705,1.79517293505,11.9585078242,11.9585078242
 12/16  06:00:00,12.5312581214,0.343015338243,0.0,0.216950101091,1.91011974705,1.79517293505,10.5174537763,10.5174537763
 12/16  07:00:00,25.9139520179,12.0133967745,0.0,1.9292625613,1.91011974705,1.79517293505,252.100356481,252.100356481
 12/16  08:00:00,23.6153218316,12.0133967745,0.0,1.43600635955,3.8202394941,3.5903458701,196.039047142,196.039047142
 12/16  09:00:00,30.4918278846,12.0133967745,0.0,1.03380284431,11.4607184823,5.9839097835,172.615847383,172.615847383
 12/16  10:00:00,45.2150102814,12.0133967745,0.0,0.705920888708,22.9214369646,9.5742556536,144.508528299,144.508528299
 12/16  11:00:00,57.7305389983,12.0133967745,0.0,0.563949166571,34.3821554469,10.7710376103,123.052188658,123.052188658
 12/16  12:00:00,57.4187533403,12.0133967745,0.0,0.252163508522,34.3821554469,10.7710376103,99.4198045777,99.4198045777
 12/16  13:00:00,57.1986684451,12.0098970983,0.0,0.0355782896335,34.3821554469,10.7710376103,83.9572007118,83.9572007118
 12/16  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,69.2145544084,69.2145544084
 12/16  15:00:00,57.1603406231,12.004647584,0.0,0.00249998191441,34.3821554469,10.7710376103,61.1095910467,61.1095910467
 12/16  16:00:00,57.3222721769,12.0133967745,0.0,0.155682345181,34.3821554469,10.7710376103,59.783451797,59.783451797
 12/16  17:00:00,63.0900848278,12.0133967745,0.0,0.412828329439,34.3821554469,10.7710376103,66.9320553606,66.9320553606
 12/16  18:00:00,65.9948149806,12.0133967745,0.0,0.562225148891,34.3821554469,10.7710376103,80.1981752809,80.1981752809
 12/16  19:00:00,48.4192311913,12.0133967745,0.0,0.661163249357,19.1011974705,8.3774736969,95.9697946269,95.9697946269
 12/16  20:00:00,38.4252213423,12.0133967745,0.0,0.701196302004,11.4607184823,5.9839097835,101.079648216,101.079648216
 12/16  21:00:00,38.5625173148,12.0133967745,0.0,0.838492274518,11.4607184823,5.9839097835,121.457210237,121.457210237
 12/16  22:00:00,28.6815322605,12.0133967745,0.0,0.991550121748,3.8202394941,3.5903458701,146.519475319,146.519475319
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,12.0333473095,0.0380140665689,0.0,0.0240405608486,1.91011974705,1.79517293505,0.845602809324,0.845602809324
 12/17  04:00:00,12.0404681677,0.0323807852424,0.0,0.0367947003796,1.91011974705,1.79517293505,0.67282789861,0.67282789861
 12/17  05:00:00,12.0115773337,0.0104990286912,0.0,0.0297856228706,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,12.0585352857,0.0350708168385,0.0,0.0521717868092,1.91011974705,1.79517293505,0.755289635511,0.755289635511
 12/17  07:00:00,12.0713723157,0.0345435159776,0.0,0.065536117662,1.91011974705,1.79517293505,0.739505282074,0.739505282074
 12/17  08:00:00,6.58932304097,0.0797226886555,0.0,0.0489743368798,1.91011974705,1.79517293505,2.21926485105,2.21926485105
 12/17  09:00:00,20.8232262299,12.0133967745,0.0,1.39924409113,3.8202394941,3.5903458701,194.025529739,194.025529739
 12/17  10:00:00,20.2840367822,12.0133967745,0.0,0.860054643518,3.8202394941,3.5903458701,137.610158042,137.610158042
 12/17  11:00:00,35.0245882867,12.0133967745,0.0,0.549541795536,15.2809579764,7.1806917402,114.465432457,114.465432457
 12/17  12:00:00,35.0358055593,12.0133967745,0.0,0.56075906819,15.2809579764,7.1806917402,106.397895126,106.397895126
 12/17  13:00:00,44.7488484274,12.0133967745,0.0,0.239759034681,22.9214369646,9.5742556536,88.880248352,88.880248352
 12/17  14:00:00,44.6944590192,12.0133967745,0.0,0.185369626515,22.9214369646,9.5742556536,88.6186876551,88.6186876551
 12/17  15:00:00,44.9245924111,12.0133967745,0.0,0.415503018379,22.9214369646,9.5742556536,89.1961244409,89.1961244409
 12/17  16:00:00,44.9967613944,12.0133967745,0.0,0.487672001648,22.9214369646,9.5742556536,87.1491838342,87.1491838342
 12/17  17:00:00,50.6581816886,12.0133967745,0.0,0.638425629163,22.9214369646,9.5742556536,93.6910966081,93.6910966081
 12/17  18:00:00,43.1366255115,12.0133967745,0.0,0.395579020395,15.2809579764,7.1806917402,133.213072289,133.213072289
 12/17  19:00:00,33.18914078,12.0133967745,0.0,0.482137190445,7.6404789882,4.7871278268,151.869497646,151.869497646
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,12.16629251,0.129385170071,0.0,0.0656146578177,1.91011974705,1.79517293505,3.72760428586,3.72760428586
 12/17  24:00:00,12.3299026504,0.216137362524,0.0,0.142472605763,1.91011974705,1.79517293505,6.51228463157,6.51228463157
 12/18  01:00:00,13.0578807653,0.292367396512,0.0,0.195829708345,1.91011974705,2.3935639134,8.88566636283,8.88566636283
 12/18  02:00:00,13.1552350035,0.350356771988,0.0,0.235194571016,1.91011974705,2.3935639134,10.8090047248,10.8090047248
 12/18  03:00:00,13.2365142062,0.395266422654,0.0,0.271564123098,1.91011974705,2.3935639134,12.151169534,12.151169534
 12/18  04:00:00,13.3246553016,0.451808504956,0.0,0.303163136188,1.91011974705,2.3935639134,14.0592289538,14.0592289538
 12/18  05:00:00,13.3695083931,0.472842895252,0.0,0.32698183741,1.91011974705,2.3935639134,14.6154136777,14.6154136777
 12/18  06:00:00,13.7885366577,0.858868595074,0.0,0.359984402197,1.91011974705,2.3935639134,22.7761051482,22.7761051482
 12/18  07:00:00,26.8632592731,12.0133967745,0.0,2.28017883815,1.91011974705,2.3935639134,290.315487587,290.315487587
 12/18  08:00:00,28.9584450157,12.0133967745,0.0,1.76210809282,7.6404789882,4.7871278268,237.859659196,237.859659196
 12/18  09:00:00,40.7463288113,12.0133967745,0.0,1.25426086937,19.1011974705,8.3774736969,202.923757274,202.923757274
 12/18  10:00:00,57.8849394867,12.0133967745,0.0,0.718349655014,34.3821554469,10.7710376103,155.127934532,155.127934532
 12/18  11:00:00,57.6437424006,12.0133967745,0.0,0.477152568908,34.3821554469,10.7710376103,132.83339787,132.83339787
 12/18  12:00:00,57.6394134478,12.0133967745,0.0,0.472823616081,34.3821554469,10.7710376103,112.787144709,112.787144709
 12/18  13:00:00,57.322441092,12.0133967745,0.0,0.155851260224,34.3821554469,10.7710376103,95.5711890372,95.5711890372
 12/18  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,82.4317516412,82.4317516412
 12/18  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,72.0475100859,72.0475100859
 12/18  16:00:00,57.3111493803,12.0133967745,0.0,0.14455954855,34.3821554469,10.7710376103,68.407358194,68.407358194
 12/18  17:00:00,63.1825691537,12.0133967745,0.0,0.505312655338,34.3821554469,10.7710376103,84.1227606077,84.1227606077
 12/18  18:00:00,66.1215102896,12.0133967745,0.0,0.688920457918,34.3821554469,10.7710376103,100.043640533,100.043640533
 12/18  19:00:00,53.5531853939,12.0133967745,0.0,0.778096001151,22.9214369646,9.5742556536,110.77438455,110.77438455
 12/18  20:00:00,53.6312026837,12.0133967745,0.0,0.85611329097,22.9214369646,9.5742556536,121.001601587,121.001601587
 12/18  21:00:00,48.6477949976,12.0133967745,0.0,0.889727055714,19.1011974705,8.3774736969,125.536329383,125.536329383
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.6078877439,0.0273686250313,0.0,0.0108354584437,1.91011974705,2.3935639134,0.681770154743,0.681770154743
 12/19  02:00:00,12.7949300516,0.143682877562,0.0,0.081563513562,1.91011974705,2.3935639134,4.24738753663,4.24738753663
 12/19  03:00:00,12.8789949969,0.199878376354,0.0,0.10943296013,1.91011974705,2.3935639134,6.00818374741,6.00818374741
 12/19  04:00:00,12.8556636586,0.168573032442,0.0,0.117406965701,1.91011974705,2.3935639134,5.04157375601,5.04157375601
 12/19  05:00:00,12.9363385278,0.233412913927,0.0,0.133241953412,1.91011974705,2.3935639134,7.07329871736,7.07329871736
 12/19  06:00:00,12.9281975027,0.215791611476,0.0,0.142722230741,1.91011974705,2.3935639134,6.53103855457,6.53103855457
 12/19  07:00:00,26.3574579188,12.0133967745,0.0,1.77437748381,1.91011974705,2.3935639134,228.161037186,228.161037186
 12/19  08:00:00,28.5190985746,12.0133967745,0.0,1.32276165176,7.6404789882,4.7871278268,173.693695721,173.693695721
 12/19  09:00:00,40.5448784789,12.0133967745,0.0,1.05281053701,19.1011974705,8.3774736969,147.051526796,147.051526796
 12/19  10:00:00,58.0034519524,12.0133967745,0.0,0.836862120694,34.3821554469,10.7710376103,117.744749454,117.744749454
 12/19  11:00:00,57.9388321028,12.0133967745,0.0,0.772242271103,34.3821554469,10.7710376103,101.730667295,101.730667295
 12/19  12:00:00,57.8429576524,12.0133967745,0.0,0.67636782069,34.3821554469,10.7710376103,86.5666994466,86.5666994466
 12/19  13:00:00,57.7370142556,12.0133967745,0.0,0.570424423905,34.3821554469,10.7710376103,81.3575257769,81.3575257769
 12/19  14:00:00,57.7054653946,12.0133967745,0.0,0.538875562843,34.3821554469,10.7710376103,74.5906321802,74.5906321802
 12/19  15:00:00,57.7313020688,12.0133967745,0.0,0.564712237048,34.3821554469,10.7710376103,69.7450252257,69.7450252257
 12/19  16:00:00,57.7533910076,12.0133967745,0.0,0.586801175845,34.3821554469,10.7710376103,68.4930370069,68.4930370069
 12/19  17:00:00,63.2997338325,12.0133967745,0.0,0.622477334149,34.3821554469,10.7710376103,71.9387062401,71.9387062401
 12/19  18:00:00,66.1062280782,12.0133967745,0.0,0.673638246446,34.3821554469,10.7710376103,79.6022169066,79.6022169066
 12/19  19:00:00,53.48697908,12.0133967745,0.0,0.711889687281,22.9214369646,9.5742556536,86.2524670582,86.2524670582
 12/19  20:00:00,53.6464068295,12.0133967745,0.0,0.871317436754,22.9214369646,9.5742556536,109.949976807,109.949976807
 12/19  21:00:00,48.7684891274,12.0133967745,0.0,1.01042118552,19.1011974705,8.3774736969,128.97605111,128.97605111
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.6467717337,0.039160592478,0.0,0.0379274808064,1.91011974705,2.3935639134,0.987286023475,0.987286023475
 12/20  01:00:00,12.8500541743,0.143205446669,0.0,0.137165067221,1.91011974705,2.3935639134,4.10543060957,4.10543060957
 12/20  02:00:00,13.0119942453,0.237467465165,0.0,0.204843119668,1.91011974705,2.3935639134,7.18946173554,7.18946173554
 12/20  03:00:00,13.2305859657,0.388462419371,0.0,0.272439885866,1.91011974705,2.3935639134,11.9318595207,11.9318595207
 12/20  04:00:00,13.267857508,0.377329051452,0.0,0.320844796057,1.91011974705,2.3935639134,11.6225676199,11.6225676199
 12/20  05:00:00,13.4427638552,0.517832418251,0.0,0.355247776469,1.91011974705,2.3935639134,16.049920107,16.049920107
 12/20  06:00:00,13.4360840756,0.469817898618,0.0,0.396582516489,1.91011974705,2.3935639134,14.5820886222,14.5820886222
 12/20  07:00:00,26.9747878074,12.0133967745,0.0,2.39170737247,1.91011974705,2.3935639134,298.29985433,298.29985433
 12/20  08:00:00,29.1550625002,12.0133967745,0.0,1.95872557731,7.6404789882,4.7871278268,254.220773876,254.220773876
 12/20  09:00:00,41.097983679,12.0133967745,0.0,1.60591573704,19.1011974705,8.3774736969,231.547762234,231.547762234
 12/20  10:00:00,58.5658877253,12.0133967745,0.0,1.39929789353,34.3821554469,10.7710376103,204.286791384,204.286791384
 12/20  11:00:00,58.1191369483,12.0133967745,0.0,0.952547116549,34.3821554469,10.7710376103,188.931518499,188.931518499
 12/20  12:00:00,57.7276317348,12.0133967745,0.0,0.56104190305,34.3821554469,10.7710376103,171.382395482,171.382395482
 12/20  13:00:00,57.6129099415,12.0133967745,0.0,0.446320109772,34.3821554469,10.7710376103,157.295818353,157.295818353
 12/20  14:00:00,57.7846536462,12.0133967745,0.0,0.618063814445,34.3821554469,10.7710376103,150.359471914,150.359471914
 12/20  15:00:00,57.7815164268,12.0133967745,0.0,0.614926595118,34.3821554469,10.7710376103,150.120268257,150.120268257
 12/20  16:00:00,57.9160961569,12.0133967745,0.0,0.749506325198,34.3821554469,10.7710376103,152.121271036,152.121271036
 12/20  17:00:00,63.7451461465,12.0133967745,0.0,1.06788964808,34.3821554469,10.7710376103,162.427197613,162.427197613
 12/20  18:00:00,66.6950993445,12.0133967745,0.0,1.26250951277,34.3821554469,10.7710376103,174.816341846,174.816341846
 12/20  19:00:00,54.15105263,12.0133967745,0.0,1.37596323723,22.9214369646,9.5742556536,187.099733266,187.099733266
 12/20  20:00:00,54.306266583,12.0133967745,0.0,1.5311771903,22.9214369646,9.5742556536,208.428558375,208.428558375
 12/20  21:00:00,49.3782539581,12.0133967745,0.0,1.62018601612,19.1011974705,8.3774736969,220.857952649,220.857952649
 12/20  22:00:00,20.7119218876,0.0183150726227,0.0,0.0,7.6404789882,4.7871278268,0.565675742743,0.565675742743
 12/20  23:00:00,13.116459017,0.374769987985,0.0,0.172005368533,1.91011974705,2.3935639134,11.5151439611,11.5151439611
 12/20  24:00:00,13.4524119822,0.536619852991,0.0,0.346108468726,1.91011974705,2.3935639134,16.6963955041,16.6963955041
 12/21  01:00:00,13.8230928617,0.829421839333,0.0,0.423987361913,1.91011974705,2.3935639134,23.9082636495,23.9082636495
 12/21  02:00:00,14.349855644,1.30282409045,0.0,0.477347893061,1.91011974705,2.3935639134,33.3560578551,33.3560578551
 12/21  03:00:00,14.5228951647,1.44137403761,0.0,0.511837466633,1.91011974705,2.3935639134,36.9867660413,36.9867660413
 12/21  04:00:00,14.7592094324,1.64521423582,0.0,0.544311536117,1.91011974705,2.3935639134,40.6576411992,40.6576411992
 12/21  05:00:00,14.8355275253,1.70942450849,0.0,0.556419356381,1.91011974705,2.3935639134,42.6659194972,42.6659194972
 12/21  06:00:00,14.9593941906,1.81790651076,0.0,0.571804019435,1.91011974705,2.3935639134,44.3209670221,44.3209670221
 12/21  07:00:00,27.1630129581,12.0133967745,0.0,2.5799325231,1.91011974705,2.3935639134,330.983184327,330.983184327
 12/21  08:00:00,29.3336259995,12.0133967745,0.0,2.1372890766,7.6404789882,4.7871278268,285.78886252,285.78886252
 12/21  09:00:00,41.0271403795,12.0133967745,0.0,1.53507243758,19.1011974705,8.3774736969,248.30422724,248.30422724
 12/21  10:00:00,58.1444140718,12.0133967745,0.0,0.977824240088,34.3821554469,10.7710376103,202.71413324,202.71413324
 12/21  11:00:00,57.749538703,12.0133967745,0.0,0.582948871261,34.3821554469,10.7710376103,177.617194205,177.617194205
 12/21  12:00:00,57.593080404,12.0133967745,0.0,0.426490572234,34.3821554469,10.7710376103,153.36013778,153.36013778
 12/21  13:00:00,57.8652273681,12.0133967745,0.0,0.698637536418,34.3821554469,10.7710376103,138.015669581,138.015669581
 12/21  14:00:00,57.9988645978,12.0133967745,0.0,0.832274766044,34.3821554469,10.7710376103,125.857960512,125.857960512
 12/21  15:00:00,58.0034228797,12.0133967745,0.0,0.836833047935,34.3821554469,10.7710376103,116.109953373,116.109953373
 12/21  16:00:00,57.9084965212,12.0133967745,0.0,0.741906689434,34.3821554469,10.7710376103,107.553817587,107.553817587
 12/21  17:00:00,63.4868118758,12.0133967745,0.0,0.809555377393,34.3821554469,10.7710376103,109.018796699,109.018796699
 12/21  18:00:00,66.3621914276,12.0133967745,0.0,0.929601595918,34.3821554469,10.7710376103,120.522842159,120.522842159
 12/21  19:00:00,53.826096366,12.0133967745,0.0,1.05100697331,22.9214369646,9.5742556536,137.154778228,137.154778228
 12/21  20:00:00,53.9360509917,12.0133967745,0.0,1.16096159897,22.9214369646,9.5742556536,152.625821635,152.625821635
 12/21  21:00:00,48.9892804981,12.0133967745,0.0,1.23121255613,19.1011974705,8.3774736969,162.579589862,162.579589862
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.6275037526,0.0406233406744,0.0,0.0171967515211,1.91011974705,2.3935639134,1.13832780316,1.13832780316
 12/21  24:00:00,13.0199582877,0.296001290781,0.0,0.1542733365,1.91011974705,2.3935639134,9.06219963628,9.06219963628
 12/22  01:00:00,13.1743605552,0.353988010054,0.0,0.250688884725,1.91011974705,2.3935639134,10.8473187589,10.8473187589
 12/22  02:00:00,13.3567113448,0.489190496077,0.0,0.297837188261,1.91011974705,2.3935639134,15.2388902337,15.2388902337
 12/22  03:00:00,13.3396187847,0.444786071512,0.0,0.325149052774,1.91011974705,2.3935639134,13.7397358472,13.7397358472
 12/22  04:00:00,13.4742744288,0.561533883942,0.0,0.343056884382,1.91011974705,2.3935639134,17.5700384409,17.5700384409
 12/22  05:00:00,13.4403587056,0.500678953782,0.0,0.369996091395,1.91011974705,2.3935639134,15.5215589649,15.5215589649
 12/22  06:00:00,13.8945021147,0.93370743194,0.0,0.39111102227,1.91011974705,2.3935639134,25.5220065884,25.5220065884
 12/22  07:00:00,26.8710921896,12.0133967745,0.0,2.28801175465,1.91011974705,2.3935639134,288.177889346,288.177889346
 12/22  08:00:00,28.9419817473,12.0133967745,0.0,1.74564482445,7.6404789882,4.7871278268,234.230669619,234.230669619
 12/22  09:00:00,40.6694748843,12.0133967745,0.0,1.17740694234,19.1011974705,8.3774736969,198.012986256,198.012986256
 12/22  10:00:00,57.7743708062,12.0133967745,0.0,0.607780974466,34.3821554469,10.7710376103,149.728246877,149.728246877
 12/22  11:00:00,57.3488955333,12.0133967745,0.0,0.182305701549,34.3821554469,10.7710376103,116.018107932,116.018107932
 12/22  12:00:00,57.2028394643,12.0133967745,0.0,0.036249632599,34.3821554469,10.7710376103,90.7397123856,90.7397123856
 12/22  13:00:00,57.4410657932,12.0133967745,0.0,0.274475961488,34.3821554469,10.7710376103,80.5665051116,80.5665051116
 12/22  14:00:00,57.2641164504,12.0116469364,0.0,0.0992764568273,34.3821554469,10.7710376103,57.8157029903,57.8157029903
 12/22  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,45.4872751004,45.4872751004
 12/22  16:00:00,57.1869061131,12.0063974221,0.0,0.0273156338174,34.3821554469,10.7710376103,45.7733518496,45.7733518496
 12/22  17:00:00,63.0264911269,12.0133967745,0.0,0.349234628468,34.3821554469,10.7710376103,61.4315355743,61.4315355743
 12/22  18:00:00,66.0322343588,12.0133967745,0.0,0.599644527069,34.3821554469,10.7710376103,87.2836026882,87.2836026882
 12/22  19:00:00,53.4884868882,12.0133967745,0.0,0.713397495451,22.9214369646,9.5742556536,101.158500115,101.158500115
 12/22  20:00:00,53.5747896422,12.0133967745,0.0,0.79970024943,22.9214369646,9.5742556536,111.80755247,111.80755247
 12/22  21:00:00,48.6072258752,12.0133967745,0.0,0.849157933244,19.1011974705,8.3774736969,118.419629628,118.419629628
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9730425202,0.0017498381152,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9955013298,0.0104990286912,0.0,0.0137096190439,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,12.0084367692,0.0104990286912,0.0,0.0266450584484,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9781795956,0.0034996762304,0.0,0.00338723726021,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,25.2718959456,12.0133967745,0.0,1.28720648895,1.91011974705,1.79517293505,151.116343821,151.116343821
 12/23  08:00:00,23.0158354409,12.0133967745,0.0,0.836519968877,3.8202394941,3.5903458701,99.7590653489,99.7590653489
 12/23  09:00:00,30.1094913063,12.0133967745,0.0,0.651466265985,11.4607184823,5.9839097835,76.8859871706,76.8859871706
 12/23  10:00:00,44.9830907887,12.0133967745,0.0,0.474001396018,22.9214369646,9.5742556536,48.7801244503,48.7801244503
 12/23  11:00:00,57.4903356417,12.0133967745,0.0,0.323745809952,34.3821554469,10.7710376103,31.0011998866,31.0011998866
 12/23  12:00:00,57.4129248425,12.0133967745,0.0,0.246335010766,34.3821554469,10.7710376103,19.7195647624,19.7195647624
 12/23  13:00:00,57.4009331818,12.0133967745,0.0,0.234343350052,34.3821554469,10.7710376103,15.6605590549,15.6605590549
 12/23  14:00:00,57.3886018943,12.0133967745,0.0,0.222012062594,34.3821554469,10.7710376103,9.60796990748,9.60796990748
 12/23  15:00:00,57.337718171,12.0133967745,0.0,0.171128339257,34.3821554469,10.7710376103,4.78927974579,4.78927974579
 12/23  16:00:00,57.304201065,12.0133967745,0.0,0.137611233246,34.3821554469,10.7710376103,3.26753227798,3.26753227798
 12/23  17:00:00,62.8477400938,12.0133967745,0.0,0.170483595412,34.3821554469,10.7710376103,4.02961887027,4.02961887027
 12/23  18:00:00,65.7121196437,12.0133967745,0.0,0.279529811954,34.3821554469,10.7710376103,15.4082116451,15.4082116451
 12/23  19:00:00,48.1560811999,12.0133967745,0.0,0.398013257978,19.1011974705,8.3774736969,37.2568507289,37.2568507289
 12/23  20:00:00,38.137864705,12.0133967745,0.0,0.413839664657,11.4607184823,5.9839097835,42.6000209397,42.6000209397
 12/23  21:00:00,38.1749867048,12.0133967745,0.0,0.450961664492,11.4607184823,5.9839097835,47.80989766,47.80989766
 12/23  22:00:00,28.2454047587,12.0133967745,0.0,0.555422620014,3.8202394941,3.5903458701,64.9873513183,64.9873513183
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,12.0017980847,0.0104990286912,0.0,0.0200063738844,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,12.0776017934,0.0370639202934,0.0,0.0692451910093,1.91011974705,1.79517293505,0.816469379962,0.816469379962
 12/24  07:00:00,12.3079626635,0.142331421059,0.0,0.194338560372,1.91011974705,1.79517293505,4.08271262293,4.08271262293
 12/24  08:00:00,6.75550548722,0.117445354615,0.0,0.177434117175,1.91011974705,1.79517293505,3.30484842916,3.30484842916
 12/24  09:00:00,20.8361321148,12.0133967745,0.0,1.4121499761,3.8202394941,3.5903458701,207.771276266,207.771276266
 12/24  10:00:00,20.1143560043,12.0133967745,0.0,0.690373865585,3.8202394941,3.5903458701,157.726564976,157.726564976
 12/24  11:00:00,34.7786120389,12.0133967745,0.0,0.303565547789,15.2809579764,7.1806917402,129.221772491,129.221772491
 12/24  12:00:00,34.5815936229,12.0133967745,0.0,0.106547131783,15.2809579764,7.1806917402,119.71149225,119.71149225
 12/24  13:00:00,44.5072867365,12.0063974221,0.0,0.00519669619878,22.9214369646,9.5742556536,103.198774345,103.198774345
 12/24  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,94.6829197453,94.6829197453
 12/24  15:00:00,44.5219713322,12.0081472602,0.0,0.0181314538133,22.9214369646,9.5742556536,91.157905777,91.157905777
 12/24  16:00:00,44.7421302822,12.0133967745,0.0,0.233040889483,22.9214369646,9.5742556536,93.2398537261,93.2398537261
 12/24  17:00:00,50.5867005307,12.0133967745,0.0,0.566944471335,22.9214369646,9.5742556536,100.60012476,100.60012476
 12/24  18:00:00,43.0329465838,12.0133967745,0.0,0.291900092683,15.2809579764,7.1806917402,136.13792998,136.13792998
 12/24  19:00:00,33.0854482089,12.0133967745,0.0,0.37844461932,7.6404789882,4.7871278268,148.605911838,148.605911838
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,12.1006059953,0.0997198989627,0.0,0.0295934142393,1.91011974705,1.79517293505,2.90862322427,2.90862322427
 12/25  01:00:00,12.2767969177,0.199656542141,0.0,0.105847693433,1.91011974705,1.79517293505,5.96875383519,5.96875383519
 12/25  02:00:00,12.4192089551,0.284261067418,0.0,0.163655205532,1.91011974705,1.79517293505,8.7118564588,8.7118564588
 12/25  03:00:00,12.5027773713,0.322231308386,0.0,0.209253380775,1.91011974705,1.79517293505,9.83844028811,9.83844028811
 12/25  04:00:00,12.6233927008,0.403242254239,0.0,0.248857764458,1.91011974705,1.79517293505,12.5120880296,12.5120880296
 12/25  05:00:00,12.6697702486,0.418900116741,0.0,0.279577449764,1.91011974705,1.79517293505,12.9024792661,12.9024792661
 12/25  06:00:00,12.7633583886,0.48991660538,0.0,0.302149101089,1.91011974705,1.79517293505,15.2894651751,15.2894651751
 12/25  07:00:00,13.1226066617,0.814239329743,0.0,0.337074649824,1.91011974705,1.79517293505,21.3321720653,21.3321720653
 12/25  08:00:00,7.68684293738,0.910028287635,0.0,0.31618863431,1.91011974705,1.79517293505,23.998450837,23.998450837
 12/25  09:00:00,21.1939661314,12.0133967745,0.0,1.76998399263,3.8202394941,3.5903458701,269.433886782,269.433886782
 12/25  10:00:00,20.3923781552,12.0133967745,0.0,0.968396016507,3.8202394941,3.5903458701,202.359558085,202.359558085
 12/25  11:00:00,35.0455451003,12.0133967745,0.0,0.57049860913,15.2809579764,7.1806917402,170.115207612,170.115207612
 12/25  12:00:00,34.7659055569,12.0133967745,0.0,0.290859065783,15.2809579764,7.1806917402,155.868573685,155.868573685
 12/25  13:00:00,44.617912897,12.0133967745,0.0,0.108823504281,22.9214369646,9.5742556536,133.839257931,133.839257931
 12/25  14:00:00,44.6368681071,12.0133967745,0.0,0.127778714404,22.9214369646,9.5742556536,124.050044818,124.050044818
 12/25  15:00:00,44.9364460719,12.0133967745,0.0,0.42735667915,22.9214369646,9.5742556536,123.994167196,123.994167196
 12/25  16:00:00,45.1047565949,12.0133967745,0.0,0.595667202179,22.9214369646,9.5742556536,123.72181363,123.72181363
 12/25  17:00:00,50.7981571907,12.0133967745,0.0,0.778401131343,22.9214369646,9.5742556536,126.944681995,126.944681995
 12/25  18:00:00,43.1555091686,12.0133967745,0.0,0.414462677517,15.2809579764,7.1806917402,161.350829915,161.350829915
 12/25  19:00:00,33.2212452837,12.0133967745,0.0,0.514241694151,7.6404789882,4.7871278268,178.947397026,178.947397026
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,12.0535577524,0.0741777079203,0.0,0.00808736233314,1.91011974705,1.79517293505,2.24214704489,2.24214704489
 12/25  23:00:00,12.2937148102,0.231607468422,0.0,0.0908146596459,1.91011974705,1.79517293505,7.01883566519,7.01883566519
 12/25  24:00:00,12.4444446677,0.304914437221,0.0,0.168237548335,1.91011974705,1.79517293505,9.33228012034,9.33228012034
 12/26  01:00:00,13.1705147695,0.377434622641,0.0,0.223396486429,1.91011974705,2.3935639134,11.642513899,11.642513899
 12/26  02:00:00,13.2298758961,0.40409842205,0.0,0.256093813579,1.91011974705,2.3935639134,12.4936405038,12.4936405038
 12/26  03:00:00,13.3368881443,0.47596103233,0.0,0.291243451538,1.91011974705,2.3935639134,14.7818999488,14.7818999488
 12/26  04:00:00,13.3947964896,0.501108562534,0.0,0.3240042666,1.91011974705,2.3935639134,15.5930918887,15.5930918887
 12/26  05:00:00,13.9086327711,0.996748387915,0.0,0.342200722783,1.91011974705,2.3935639134,25.6469286502,25.6469286502
 12/26  06:00:00,13.8617896671,0.944551860027,0.0,0.347554146631,1.91011974705,2.3935639134,24.4222264204,24.4222264204
 12/26  07:00:00,26.8028145787,12.0133967745,0.0,2.21973414372,1.91011974705,2.3935639134,286.71702878,286.71702878
 12/26  08:00:00,28.8938688088,12.0133967745,0.0,1.69753188593,7.6404789882,4.7871278268,233.432759285,233.432759285
