Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/26  09:00:00,40.6900134624,12.0133967745,0.0,1.19794552043,19.1011974705,8.3774736969,204.05511328,204.05511328
 12/26  10:00:00,57.8997138255,12.0133967745,0.0,0.733123993754,34.3821554469,10.7710376103,167.448945415,167.448945415
 12/26  11:00:00,57.6825667579,12.0133967745,0.0,0.51597692621,34.3821554469,10.7710376103,146.518010359,146.518010359
 12/26  12:00:00,57.6735449141,12.0133967745,0.0,0.506955082373,34.3821554469,10.7710376103,130.655991371,130.655991371
 12/26  13:00:00,57.8141556323,12.0133967745,0.0,0.647565800592,34.3821554469,10.7710376103,122.987709513,122.987709513
 12/26  14:00:00,57.9356998682,12.0133967745,0.0,0.769110036501,34.3821554469,10.7710376103,117.413608746,117.413608746
 12/26  15:00:00,57.958804453,12.0133967745,0.0,0.792214621303,34.3821554469,10.7710376103,117.433760253,117.433760253
 12/26  16:00:00,57.9329729227,12.0133967745,0.0,0.766383090989,34.3821554469,10.7710376103,114.846279598,114.846279598
 12/26  17:00:00,63.5248479868,12.0133967745,0.0,0.847591488408,34.3821554469,10.7710376103,116.857012045,116.857012045
 12/26  18:00:00,66.3541831409,12.0133967745,0.0,0.921593309208,34.3821554469,10.7710376103,121.792437028,121.792437028
 12/26  19:00:00,53.7385735285,12.0133967745,0.0,0.963484135734,22.9214369646,9.5742556536,126.819961481,126.819961481
 12/26  20:00:00,53.7937133269,12.0133967745,0.0,1.01862393413,22.9214369646,9.5742556536,133.982583594,133.982583594
 12/26  21:00:00,48.8216560843,12.0133967745,0.0,1.06358814237,19.1011974705,8.3774736969,140.926987921,140.926987921
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.6122320787,0.0279323845431,0.0,0.014616033708,1.91011974705,2.3935639134,0.698644780688,0.698644780688
 12/27  01:00:00,12.8026002713,0.130522644628,0.0,0.102393966222,1.91011974705,2.3935639134,3.78630714192,3.78630714192
 12/27  02:00:00,12.9448806174,0.22798269142,0.0,0.147214265529,1.91011974705,2.3935639134,6.87204082745,6.87204082745
 12/27  03:00:00,12.986463441,0.233849114388,0.0,0.182930666161,1.91011974705,2.3935639134,7.08972430377,7.08972430377
 12/27  04:00:00,13.128592285,0.340827297729,0.0,0.218081326779,1.91011974705,2.3935639134,10.454612816,10.454612816
 12/27  05:00:00,13.1162592923,0.307343435911,0.0,0.239232195918,1.91011974705,2.3935639134,9.42641740502,9.42641740502
 12/27  06:00:00,13.227971267,0.401148360092,0.0,0.257139246476,1.91011974705,2.3935639134,12.3756578538,12.3756578538
 12/27  07:00:00,26.6435514392,12.0133967745,0.0,2.06047100426,1.91011974705,2.3935639134,258.330710799,258.330710799
 12/27  08:00:00,28.8490146984,12.0133967745,0.0,1.65267777554,7.6404789882,4.7871278268,209.944739826,209.944739826
 12/27  09:00:00,40.985579101,12.0133967745,0.0,1.49351115908,19.1011974705,8.3774736969,190.155829022,190.155829022
 12/27  10:00:00,58.4599171586,12.0133967745,0.0,1.29332732682,34.3821554469,10.7710376103,170.045191916,170.045191916
 12/27  11:00:00,57.945762925,12.0133967745,0.0,0.77917309323,34.3821554469,10.7710376103,157.285930269,157.285930269
 12/27  12:00:00,57.516571305,12.0133967745,0.0,0.349981473269,34.3821554469,10.7710376103,139.017968415,139.017968415
 12/27  13:00:00,57.4305237232,12.0133967745,0.0,0.263933891427,34.3821554469,10.7710376103,131.597253579,131.597253579
 12/27  14:00:00,57.560603147,12.0133967745,0.0,0.394013315247,34.3821554469,10.7710376103,125.46840679,125.46840679
 12/27  15:00:00,57.537008007,12.0133967745,0.0,0.370418175246,34.3821554469,10.7710376103,119.366181712,119.366181712
 12/27  16:00:00,57.6832475002,12.0133967745,0.0,0.516657668462,34.3821554469,10.7710376103,118.907923102,118.907923102
 12/27  17:00:00,63.5199218626,12.0133967745,0.0,0.84266536421,34.3821554469,10.7710376103,129.130853824,129.130853824
 12/27  18:00:00,66.4363074121,12.0133967745,0.0,1.00371758041,34.3821554469,10.7710376103,137.984771756,137.984771756
 12/27  19:00:00,53.8732536286,12.0133967745,0.0,1.09816423585,22.9214369646,9.5742556536,147.395575223,147.395575223
 12/27  20:00:00,53.9581303193,12.0133967745,0.0,1.18304092654,22.9214369646,9.5742556536,157.932595265,157.932595265
 12/27  21:00:00,49.0202035997,12.0133967745,0.0,1.26213565775,19.1011974705,8.3774736969,169.283833029,169.283833029
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.6135679788,0.0335720246829,0.0,0.0103122936887,1.91011974705,2.3935639134,0.941367133891,0.941367133891
 12/27  24:00:00,13.0492652796,0.317713189294,0.0,0.161868429834,1.91011974705,2.3935639134,9.74292042128,9.74292042128
 12/28  01:00:00,13.2555768048,0.41115621363,0.0,0.274736930722,1.91011974705,2.3935639134,12.6429526354,12.6429526354
 12/28  02:00:00,13.5089622938,0.581895486841,0.0,0.357383146487,1.91011974705,2.3935639134,18.1729149257,18.1729149257
 12/28  03:00:00,13.880989157,0.894964701306,0.0,0.416340795199,1.91011974705,2.3935639134,24.2174866348,24.2174866348
 12/28  04:00:00,14.2164816647,1.18349066376,0.0,0.463307340503,1.91011974705,2.3935639134,31.6392598946,31.6392598946
 12/28  05:00:00,14.6063612939,1.53218793924,0.0,0.504489694196,1.91011974705,2.3935639134,37.698202325,37.698202325
 12/28  06:00:00,14.6836266641,1.57720510618,0.0,0.536737897447,1.91011974705,2.3935639134,40.360823742,40.360823742
 12/28  07:00:00,27.1590147704,12.0133967745,0.0,2.5759343354,1.91011974705,2.3935639134,331.324430042,331.324430042
 12/28  08:00:00,29.3788358115,12.0133967745,0.0,2.18249888866,7.6404789882,4.7871278268,287.808077307,287.808077307
 12/28  09:00:00,41.2390508947,12.0133967745,0.0,1.74698295278,19.1011974705,8.3774736969,250.284786297,250.284786297
 12/28  10:00:00,58.5814716365,12.0133967745,0.0,1.41488180475,34.3821554469,10.7710376103,199.475136524,199.475136524
 12/28  11:00:00,58.3531635064,12.0133967745,0.0,1.18657367467,34.3821554469,10.7710376103,175.101926234,175.101926234
 12/28  12:00:00,58.0912887719,12.0133967745,0.0,0.924698940162,34.3821554469,10.7710376103,156.048087721,156.048087721
 12/28  13:00:00,58.0595688374,12.0133967745,0.0,0.892979005675,34.3821554469,10.7710376103,144.645252672,144.645252672
 12/28  14:00:00,57.9347590648,12.0133967745,0.0,0.76816923309,34.3821554469,10.7710376103,132.547049541,132.547049541
 12/28  15:00:00,58.0226792904,12.0133967745,0.0,0.856089458719,34.3821554469,10.7710376103,124.072981178,124.072981178
 12/28  16:00:00,58.0529198331,12.0133967745,0.0,0.886330001348,34.3821554469,10.7710376103,116.454243329,116.454243329
 12/28  17:00:00,63.6393594683,12.0133967745,0.0,0.962102969935,34.3821554469,10.7710376103,120.81284892,120.81284892
 12/28  18:00:00,66.4545774801,12.0133967745,0.0,1.0219876484,34.3821554469,10.7710376103,127.541645768,127.541645768
 12/28  19:00:00,53.8278360524,12.0133967745,0.0,1.05274665969,22.9214369646,9.5742556536,132.271487737,132.271487737
 12/28  20:00:00,53.8731907739,12.0133967745,0.0,1.09810138113,22.9214369646,9.5742556536,139.057936996,139.057936996
 12/28  21:00:00,48.872601415,12.0133967745,0.0,1.11453347304,19.1011974705,8.3774736969,142.430581788,142.430581788
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.6156214421,0.0280754660698,0.0,0.0178623156277,1.91011974705,2.3935639134,0.649356499438,0.649356499438
 12/29  01:00:00,12.7566281412,0.0911178973316,0.0,0.0958265833777,1.91011974705,2.3935639134,2.52852793033,2.52852793033
 12/29  02:00:00,12.892567704,0.185890524501,0.0,0.136993519004,1.91011974705,2.3935639134,5.54674998851,5.54674998851
 12/29  03:00:00,12.8950589335,0.175490419591,0.0,0.149884853486,1.91011974705,2.3935639134,5.22224532497,5.22224532497
 12/29  04:00:00,12.9681143454,0.236709344122,0.0,0.161721340877,1.91011974705,2.3935639134,7.16681327003,7.16681327003
 12/29  05:00:00,12.9545550142,0.209379845928,0.0,0.175491507838,1.91011974705,2.3935639134,6.29728395705,6.29728395705
 12/29  06:00:00,13.0373308456,0.281185515463,0.0,0.186461669683,1.91011974705,2.3935639134,8.58275405983,8.58275405983
 12/29  07:00:00,26.4056755244,12.0133967745,0.0,1.82259508938,1.91011974705,2.3935639134,222.086653884,222.086653884
 12/29  08:00:00,28.5742193846,12.0133967745,0.0,1.37788246173,7.6404789882,4.7871278268,169.416390373,169.416390373
 12/29  09:00:00,40.6552008269,12.0133967745,0.0,1.163132885,19.1011974705,8.3774736969,144.753034007,144.753034007
 12/29  10:00:00,58.1455820051,12.0133967745,0.0,0.97899217333,34.3821554469,10.7710376103,118.893423189,118.893423189
 12/29  11:00:00,58.0676944246,12.0133967745,0.0,0.901104592871,34.3821554469,10.7710376103,108.201907171,108.201907171
 12/29  12:00:00,57.9592604747,12.0133967745,0.0,0.792670642924,34.3821554469,10.7710376103,92.2707784971,92.2707784971
 12/29  13:00:00,57.8005256768,12.0133967745,0.0,0.633935845071,34.3821554469,10.7710376103,81.2876183485,81.2876183485
 12/29  14:00:00,57.772260431,12.0133967745,0.0,0.605670599315,34.3821554469,10.7710376103,72.504474438,72.504474438
 12/29  15:00:00,57.7556449965,12.0133967745,0.0,0.589055164754,34.3821554469,10.7710376103,67.2180715791,67.2180715791
 12/29  16:00:00,57.7098225455,12.0133967745,0.0,0.543232713733,34.3821554469,10.7710376103,65.0771326299,65.0771326299
 12/29  17:00:00,63.3090328196,12.0133967745,0.0,0.631776321241,34.3821554469,10.7710376103,72.0222646713,72.0222646713
 12/29  18:00:00,66.1551846645,12.0133967745,0.0,0.722594832735,34.3821554469,10.7710376103,81.9963105715,81.9963105715
 12/29  19:00:00,53.5407578749,12.0133967745,0.0,0.76566848212,22.9214369646,9.5742556536,88.5526395119,88.5526395119
 12/29  20:00:00,53.5842825625,12.0133967745,0.0,0.809193169779,22.9214369646,9.5742556536,95.1220821557,95.1220821557
 12/29  21:00:00,48.5853068553,12.0133967745,0.0,0.827238913408,19.1011974705,8.3774736969,98.3840753308,98.3840753308
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9730425202,0.0017498381152,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,12.0254933412,0.0218283984476,0.0,0.0323722606828,1.91011974705,1.79517293505,0.352330841696,0.352330841696
 12/30  04:00:00,12.0923290164,0.0459792604917,0.0,0.0750570737992,1.91011974705,1.79517293505,1.0920002489,1.0920002489
 12/30  05:00:00,12.1433254109,0.0718684466038,0.0,0.100164282154,1.91011974705,1.79517293505,1.90124262673,1.90124262673
 12/30  06:00:00,12.1815756873,0.0921049937221,0.0,0.11817801145,1.91011974705,1.79517293505,2.53910387852,2.53910387852
 12/30  07:00:00,25.7201281053,12.0133967745,0.0,1.73543864868,1.91011974705,1.79517293505,207.542150717,207.542150717
 12/30  08:00:00,23.45824261,12.0133967745,0.0,1.27892713789,3.8202394941,3.5903458701,161.347751308,161.347751308
 12/30  09:00:00,30.3521102125,12.0133967745,0.0,0.894085172125,11.4607184823,5.9839097835,139.653280928,139.653280928
 12/30  10:00:00,44.9934941201,12.0133967745,0.0,0.484404727405,22.9214369646,9.5742556536,110.084499756,110.084499756
 12/30  11:00:00,57.2537088231,12.0098970983,0.0,0.0906186675615,34.3821554469,10.7710376103,87.5749336254,87.5749336254
 12/30  12:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,64.6397207122,64.6397207122
 12/30  13:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,56.9658077742,56.9658077742
 12/30  14:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,51.4236044362,51.4236044362
 12/30  15:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,46.2342318105,46.2342318105
 12/30  16:00:00,57.156090803,12.0028977458,0.0,0.0,34.3821554469,10.7710376103,44.5915722464,44.5915722464
 12/30  17:00:00,62.8974935963,12.0133967745,0.0,0.220237097886,34.3821554469,10.7710376103,56.2906653061,56.2906653061
 12/30  18:00:00,65.9632036227,12.0133967745,0.0,0.530613790974,34.3821554469,10.7710376103,80.0162857846,80.0162857846
 12/30  19:00:00,48.4688804146,12.0133967745,0.0,0.710812472682,19.1011974705,8.3774736969,107.821060072,107.821060072
 12/30  20:00:00,38.5085438088,12.0133967745,0.0,0.784518768465,11.4607184823,5.9839097835,117.828192247,117.828192247
 12/30  21:00:00,38.582204492,12.0133967745,0.0,0.858179451672,11.4607184823,5.9839097835,125.743705276,125.743705276
 12/30  22:00:00,28.6289843231,12.0133967745,0.0,0.939002184417,3.8202394941,3.5903458701,138.802127564,138.802127564
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9730425202,0.0017498381152,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9730425202,0.0017498381152,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,20.8359667987,12.0133967745,0.0,1.41198465995,3.8202394941,3.5903458701,181.994098759,181.994098759
 12/31  10:00:00,20.1049691355,12.0133967745,0.0,0.680986996741,3.8202394941,3.5903458701,129.776572955,129.776572955
 12/31  11:00:00,34.9497979907,12.0133967745,0.0,0.474751499602,15.2809579764,7.1806917402,99.2748318145,99.2748318145
 12/31  12:00:00,34.9505985513,12.0133967745,0.0,0.475552060203,15.2809579764,7.1806917402,87.6752046706,87.6752046706
 12/31  13:00:00,44.8684161459,12.0133967745,0.0,0.359326753137,22.9214369646,9.5742556536,68.4186545396,68.4186545396
 12/31  14:00:00,44.5426325937,12.0063974221,0.0,0.0405425534746,22.9214369646,9.5742556536,50.7214227466,50.7214227466
 12/31  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,40.9831269322,40.9831269322
 12/31  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,38.1060206978,38.1060206978
 12/31  17:00:00,50.1639501364,12.0133967745,0.0,0.144194076967,22.9214369646,9.5742556536,38.3125345782,38.3125345782
 12/31  18:00:00,42.8433159639,12.0133967745,0.0,0.102269472747,15.2809579764,7.1806917402,60.5850918775,60.5850918775
 12/31  19:00:00,32.8788289956,12.0133967745,0.0,0.171825406113,7.6404789882,4.7871278268,71.3994478328,71.3994478328
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9730425202,0.0017498381152,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,6.46237585355,0.0017498381152,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,20.3717481905,12.0133967745,0.0,0.947766051736,3.8202394941,3.5903458701,155.499169367,155.499169367
 01/01  10:00:00,19.6308232405,12.0116469364,0.0,0.20859093987,3.8202394941,3.5903458701,95.9028758781,95.9028758781
 01/01  11:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,61.9087933978,61.9087933978
 01/01  12:00:00,34.4645474624,12.0028977458,0.0,0.0,15.2809579764,7.1806917402,47.4667381567,47.4667381567
 01/01  13:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,33.6618962671,33.6618962671
 01/01  14:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,32.5528973323,32.5528973323
 01/01  15:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,33.3334550452,33.3334550452
 01/01  16:00:00,44.498590364,12.0028977458,0.0,0.0,22.9214369646,9.5742556536,39.4362730644,39.4362730644
 01/01  17:00:00,50.113741951,12.0098970983,0.0,0.0974855678239,22.9214369646,9.5742556536,51.8111141986,51.8111141986
 01/01  18:00:00,42.8179094889,12.0133967745,0.0,0.0768629978148,15.2809579764,7.1806917402,87.6471963428,87.6471963428
 01/01  19:00:00,32.8926263742,12.0133967745,0.0,0.185622784649,7.6404789882,4.7871278268,106.14429234,106.14429234
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
